Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,15,32.0,4.0,0.8,7.3,4.5,0.0,0.0
2018,1,1,7,30,64.0,8.0,0.8,7.7,9.0,21.87,0.0
2018,1,1,7,45,122.0,21.5,0.75,8.05,30.5,66.21,0.0
2018,1,1,8,0,180.0,35.0,0.7,8.4,52.0,115.1,81.54
2018,1,1,8,15,250.0,46.5,0.8,8.9,83.0,163.43,127.53
2018,1,1,8,30,320.0,58.0,0.9,9.4,114.0,218.94,176.69
2018,1,1,8,45,355.5,68.5,1.0,9.9,145.5,263.26,216.18
2018,1,1,9,0,391.0,79.0,1.1,10.4,177.0,310.21,256.93
2018,1,1,9,15,403.0,91.0,1.2,11.0,205.5,348.0,288.97
2018,1,1,9,30,415.0,103.0,1.3,11.6,234.0,385.72,320.01
2018,1,1,9,45,427.0,113.0,1.4,12.2,260.5,420.82,348.17
2018,1,1,10,0,439.0,123.0,1.5,12.8,287.0,455.47,375.29
2018,1,1,10,15,467.0,127.5,1.55,13.2,313.5,494.23,405.45
2018,1,1,10,30,495.0,132.0,1.6,13.6,340.0,533.02,435.05
2018,1,1,10,45,522.0,134.0,1.65,14.05,362.5,567.75,461.07
2018,1,1,11,0,549.0,136.0,1.7,14.5,385.0,601.73,486.18
2018,1,1,11,15,569.0,135.0,1.65,14.85,400.0,630.77,506.69
2018,1,1,11,30,589.0,134.0,1.6,15.2,415.0,653.46,522.38
2018,1,1,11,45,546.0,147.5,1.6,15.55,411.0,634.31,506.43
2018,1,1,12,0,503.0,161.0,1.6,15.9,407.0,618.04,492.8
2018,1,1,12,15,498.0,162.5,1.5,16.1,405.5,616.27,490.47
2018,1,1,12,30,493.0,164.0,1.4,16.3,404.0,612.48,486.52
2018,1,1,12,45,493.0,161.0,1.35,16.55,397.5,605.51,480.77
2018,1,1,13,0,493.0,158.0,1.3,16.8,391.0,596.56,473.61
2018,1,1,13,15,463.5,158.0,1.3,16.85,371.5,566.11,450.75
2018,1,1,13,30,434.0,158.0,1.3,16.9,352.0,534.79,427.22
2018,1,1,13,45,433.0,149.5,1.25,17.0,335.0,514.27,411.9
2018,1,1,14,0,432.0,141.0,1.2,17.1,318.0,492.21,395.15
2018,1,1,14,15,414.5,132.0,1.1,16.9,292.0,456.75,367.93
2018,1,1,14,30,397.0,123.0,1.0,16.7,266.0,420.98,340.14
2018,1,1,14,45,391.5,111.5,0.9,16.5,241.5,389.67,315.47
2018,1,1,15,0,386.0,100.0,0.8,16.3,217.0,357.61,289.57
2018,1,1,15,15,349.5,90.0,0.8,16.3,185.0,309.91,250.59
2018,1,1,15,30,313.0,80.0,0.8,16.3,153.0,264.49,212.6
2018,1,1,15,45,258.5,68.0,0.85,15.05,120.5,211.19,168.39
2018,1,1,16,0,204.0,56.0,0.9,13.8,88.0,155.31,121.18
2018,1,1,16,15,174.0,42.0,0.95,13.4,63.5,125.67,93.47
2018,1,1,16,30,144.0,28.0,1.0,13.0,39.0,88.79,50.32
2018,1,1,16,45,90.5,16.5,1.05,12.55,21.5,38.33,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.1,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,11.85,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,7,15,25.0,4.0,1.15,7.95,4.5,0.0,0.0
2018,1,2,7,30,50.0,8.0,1.2,8.4,9.0,18.7,0.0
2018,1,2,7,45,121.5,21.5,1.25,8.85,31.0,65.85,0.0
2018,1,2,8,0,193.0,35.0,1.3,9.3,53.0,119.09,84.08
2018,1,2,8,15,249.0,46.5,1.5,9.75,82.5,162.75,126.84
2018,1,2,8,30,305.0,58.0,1.7,10.2,112.0,212.21,171.39
2018,1,2,8,45,328.0,70.5,1.95,10.65,141.5,252.33,207.77
2018,1,2,9,0,351.0,83.0,2.2,11.1,171.0,293.96,244.55
2018,1,2,9,15,285.0,103.0,2.2,11.55,181.5,286.18,238.95
2018,1,2,9,30,219.0,123.0,2.2,12.0,192.0,281.63,234.9
2018,1,2,9,45,162.0,139.5,2.25,12.45,193.5,262.83,218.64
2018,1,2,10,0,105.0,156.0,2.3,12.9,195.0,249.05,205.87
2018,1,2,10,15,83.0,163.0,2.3,13.35,195.5,233.51,192.29
2018,1,2,10,30,61.0,170.0,2.3,13.8,196.0,226.74,185.71
2018,1,2,10,45,96.5,183.5,2.35,14.3,226.5,270.23,221.58
2018,1,2,11,0,132.0,197.0,2.4,14.8,257.0,327.13,267.39
2018,1,2,11,15,94.5,198.5,2.35,15.05,242.0,288.58,234.91
2018,1,2,11,30,57.0,200.0,2.3,15.3,227.0,260.81,211.17
2018,1,2,11,45,47.5,198.0,2.25,15.6,221.0,250.68,202.46
2018,1,2,12,0,38.0,196.0,2.2,15.9,215.0,240.47,193.66
2018,1,2,12,15,25.5,186.0,2.15,16.0,198.5,206.5,165.84
2018,1,2,12,30,13.0,176.0,2.1,16.1,182.0,185.19,148.18
2018,1,2,12,45,7.0,151.5,2.1,16.25,154.5,153.65,122.34
2018,1,2,13,0,1.0,127.0,2.1,16.4,127.0,122.92,97.0
2018,1,2,13,15,0.5,108.5,2.1,16.35,108.5,103.48,81.09
2018,1,2,13,30,0.0,90.0,2.1,16.3,90.0,84.43,65.38
2018,1,2,13,45,0.0,97.5,2.1,16.25,97.5,92.23,72.01
2018,1,2,14,0,0.0,105.0,2.1,16.2,105.0,100.33,78.86
2018,1,2,14,15,0.0,92.5,1.95,15.9,92.5,87.74,68.53
2018,1,2,14,30,0.0,80.0,1.8,15.6,80.0,75.26,58.23
2018,1,2,14,45,0.5,83.5,1.65,15.35,83.5,79.72,62.14
2018,1,2,15,0,1.0,87.0,1.5,15.1,87.0,84.6,66.33
2018,1,2,15,15,0.5,68.0,1.5,15.1,68.0,64.82,49.59
2018,1,2,15,30,0.0,49.0,1.5,15.1,49.0,45.54,33.17
2018,1,2,15,45,0.0,40.0,1.25,13.7,40.0,37.16,26.04
2018,1,2,16,0,0.0,31.0,1.0,12.3,31.0,28.78,18.78
2018,1,2,16,15,0.0,23.0,1.05,11.8,23.0,21.34,12.05
2018,1,2,16,30,0.0,15.0,1.1,11.3,15.0,13.91,4.02
2018,1,2,16,45,9.5,8.5,1.15,10.8,8.5,10.49,0.0
2018,1,2,17,0,19.0,2.0,1.2,10.3,2.0,1.91,0.0
2018,1,2,17,15,9.5,1.0,1.2,10.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,7.9,2.0,1.91,0.0
2018,1,3,7,45,0.0,6.0,1.0,8.15,6.0,5.55,0.0
2018,1,3,8,0,0.0,10.0,0.9,8.4,10.0,9.26,1.72
2018,1,3,8,15,0.0,13.0,0.9,8.75,13.0,12.04,4.6
2018,1,3,8,30,0.0,16.0,0.9,9.1,16.0,14.82,7.18
2018,1,3,8,45,0.0,22.5,0.85,9.45,22.5,20.86,12.53
2018,1,3,9,0,0.0,29.0,0.8,9.8,29.0,26.9,17.86
2018,1,3,9,15,0.0,42.5,0.9,10.05,42.5,39.47,28.8
2018,1,3,9,30,0.0,56.0,1.0,10.3,56.0,52.06,39.66
2018,1,3,9,45,0.0,72.5,1.1,10.5,72.5,67.81,53.12
2018,1,3,10,0,0.0,89.0,1.2,10.7,89.0,84.36,67.14
2018,1,3,10,15,0.0,89.0,1.3,10.8,89.0,83.97,66.66
2018,1,3,10,30,0.0,89.0,1.4,10.9,89.0,83.7,66.3
2018,1,3,10,45,0.0,80.0,1.5,11.05,80.0,74.5,58.36
2018,1,3,11,0,0.0,71.0,1.6,11.2,71.0,66.07,51.1
2018,1,3,11,15,0.0,60.0,1.55,11.3,60.0,55.81,42.3
2018,1,3,11,30,0.0,49.0,1.5,11.4,49.0,45.55,33.5
2018,1,3,11,45,0.0,40.5,1.45,11.45,40.5,37.64,26.72
2018,1,3,12,0,0.0,32.0,1.4,11.5,32.0,29.73,19.93
2018,1,3,12,15,0.0,31.5,1.45,11.5,31.5,29.26,19.53
2018,1,3,12,30,0.0,31.0,1.5,11.5,31.0,28.8,19.14
2018,1,3,12,45,0.0,35.5,1.6,11.5,35.5,32.98,22.74
2018,1,3,13,0,0.0,40.0,1.7,11.5,40.0,37.17,26.34
2018,1,3,13,15,0.0,36.5,1.95,11.5,36.5,33.91,23.56
2018,1,3,13,30,0.0,33.0,2.2,11.5,33.0,30.65,20.78
2018,1,3,13,45,0.0,46.5,2.45,11.55,46.5,43.21,31.6
2018,1,3,14,0,0.0,60.0,2.7,11.6,60.0,55.79,42.42
2018,1,3,14,15,0.0,49.0,2.7,11.6,49.0,45.53,33.67
2018,1,3,14,30,0.0,38.0,2.7,11.6,38.0,35.28,24.9
2018,1,3,14,45,0.0,34.5,2.7,11.6,34.5,32.02,22.12
2018,1,3,15,0,0.0,31.0,2.7,11.6,31.0,28.76,19.31
2018,1,3,15,15,0.0,33.5,2.7,11.6,33.5,31.09,21.3
2018,1,3,15,30,0.0,36.0,2.7,11.6,36.0,33.42,23.24
2018,1,3,15,45,0.0,30.0,1.9,10.95,30.0,27.84,18.36
2018,1,3,16,0,0.0,24.0,1.1,10.3,24.0,22.26,13.41
2018,1,3,16,15,0.0,18.0,1.1,10.15,18.0,16.68,8.31
2018,1,3,16,30,0.0,12.0,1.1,10.0,12.0,11.12,2.35
2018,1,3,16,45,1.0,7.0,1.1,9.85,7.0,6.93,0.0
2018,1,3,17,0,2.0,2.0,1.1,9.7,2.0,1.91,0.0
2018,1,3,17,15,1.0,1.0,1.2,9.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,7,15,16.0,4.0,1.95,9.7,4.0,0.0,0.0
2018,1,4,7,30,32.0,8.0,2.1,10.2,8.0,14.64,0.0
2018,1,4,7,45,70.0,21.5,2.25,10.65,26.5,47.77,0.0
2018,1,4,8,0,108.0,35.0,2.4,11.1,45.0,84.63,58.51
2018,1,4,8,15,146.0,50.0,2.4,11.5,71.0,121.17,93.45
2018,1,4,8,30,184.0,65.0,2.4,11.9,97.0,161.45,129.47
2018,1,4,8,45,283.5,72.5,2.4,12.25,136.5,233.14,191.19
2018,1,4,9,0,383.0,80.0,2.4,12.6,176.0,306.37,253.75
2018,1,4,9,15,524.0,73.0,2.4,13.15,226.5,397.85,330.19
2018,1,4,9,30,665.0,66.0,2.4,13.7,277.0,495.89,409.96
2018,1,4,9,45,469.5,103.5,2.4,14.25,260.5,436.04,360.38
2018,1,4,10,0,274.0,141.0,2.4,14.8,244.0,354.28,292.26
2018,1,4,10,15,304.5,144.5,2.55,15.45,266.5,387.85,319.63
2018,1,4,10,30,335.0,148.0,2.7,16.1,289.0,422.33,346.8
2018,1,4,10,45,194.0,160.5,2.85,16.8,243.0,326.86,267.36
2018,1,4,11,0,53.0,173.0,3.0,17.5,197.0,224.42,180.83
2018,1,4,11,15,47.0,181.5,3.15,17.85,203.5,230.05,185.07
2018,1,4,11,30,41.0,190.0,3.3,18.2,210.0,235.52,188.89
2018,1,4,11,45,45.5,193.0,3.4,18.55,215.5,242.76,194.53
2018,1,4,12,0,50.0,196.0,3.5,18.9,221.0,250.07,200.23
2018,1,4,12,15,61.0,194.0,3.5,19.0,224.0,256.66,205.8
2018,1,4,12,30,72.0,192.0,3.5,19.1,227.0,263.19,211.33
2018,1,4,12,45,124.0,186.0,3.5,19.2,245.5,310.49,250.52
2018,1,4,13,0,176.0,180.0,3.5,19.3,264.0,343.85,278.31
2018,1,4,13,15,169.5,180.0,3.45,19.2,259.0,336.68,272.49
2018,1,4,13,30,163.0,180.0,3.4,19.1,254.0,329.26,266.61
2018,1,4,13,45,104.0,166.5,3.35,19.05,213.0,265.85,214.82
2018,1,4,14,0,45.0,153.0,3.3,19.0,172.0,194.16,155.79
2018,1,4,14,15,102.5,136.5,3.0,18.75,175.5,224.41,182.25
2018,1,4,14,30,160.0,120.0,2.7,18.5,179.0,240.22,196.4
2018,1,4,14,45,313.5,101.5,2.45,18.25,203.0,330.93,271.41
2018,1,4,15,0,467.0,83.0,2.2,18.0,227.0,391.57,319.7
2018,1,4,15,15,523.0,69.5,2.2,18.0,211.5,386.86,314.18
2018,1,4,15,30,579.0,56.0,2.2,18.0,196.0,375.81,302.57
2018,1,4,15,45,449.5,52.5,1.7,16.75,149.0,284.86,227.03
2018,1,4,16,0,320.0,49.0,1.2,15.5,102.0,202.49,158.05
2018,1,4,16,15,172.5,36.0,1.2,15.0,63.5,117.77,87.56
2018,1,4,16,30,25.0,23.0,1.2,14.5,25.0,35.16,19.29
2018,1,4,16,45,13.0,12.5,1.2,13.95,13.5,15.24,0.0
2018,1,4,17,0,1.0,2.0,1.2,13.4,2.0,2.11,0.0
2018,1,4,17,15,0.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,1.35,12.7,3.0,0.0,0.0
2018,1,5,7,30,42.0,5.0,1.4,13.0,6.0,13.93,0.0
2018,1,5,7,45,31.0,9.0,1.45,13.35,10.5,19.99,0.0
2018,1,5,8,0,20.0,13.0,1.5,13.7,15.0,20.54,10.01
2018,1,5,8,15,16.5,34.0,1.55,13.95,36.0,40.09,27.54
2018,1,5,8,30,13.0,55.0,1.6,14.2,57.0,59.51,44.54
2018,1,5,8,45,26.5,75.5,1.7,14.45,81.5,92.86,73.13
2018,1,5,9,0,40.0,96.0,1.8,14.7,106.0,123.97,99.68
2018,1,5,9,15,31.0,101.5,1.75,14.85,110.0,124.65,100.38
2018,1,5,9,30,22.0,107.0,1.7,15.0,114.0,125.08,100.63
2018,1,5,9,45,15.5,101.5,1.65,15.15,106.5,108.11,86.27
2018,1,5,10,0,9.0,96.0,1.6,15.3,99.0,97.68,77.29
2018,1,5,10,15,4.5,71.0,1.6,15.4,72.5,69.23,53.22
2018,1,5,10,30,0.0,46.0,1.6,15.5,46.0,42.74,30.69
2018,1,5,10,45,0.0,53.0,1.65,15.6,53.0,49.27,36.16
2018,1,5,11,0,0.0,60.0,1.7,15.7,60.0,55.8,41.58
2018,1,5,11,15,13.5,106.5,1.7,15.8,113.0,111.6,88.54
2018,1,5,11,30,27.0,153.0,1.7,15.9,166.0,180.37,145.13
2018,1,5,11,45,21.0,141.0,1.75,15.95,151.0,161.8,129.56
2018,1,5,12,0,15.0,129.0,1.8,16.0,136.0,136.1,108.34
2018,1,5,12,15,7.5,107.0,1.85,16.0,110.5,107.32,84.43
2018,1,5,12,30,0.0,85.0,1.9,16.0,85.0,79.16,60.85
2018,1,5,12,45,17.0,122.0,1.95,15.95,130.0,130.44,104.04
2018,1,5,13,0,34.0,159.0,2.0,15.9,175.0,192.94,155.67
2018,1,5,13,15,30.0,144.0,2.0,15.75,158.0,172.35,138.82
2018,1,5,13,30,26.0,129.0,2.0,15.6,141.0,152.04,122.31
2018,1,5,13,45,16.5,121.0,2.0,15.5,128.5,128.93,103.13
2018,1,5,14,0,7.0,113.0,2.0,15.4,116.0,113.65,90.33
2018,1,5,14,15,11.0,103.5,1.85,15.2,108.0,106.74,84.89
2018,1,5,14,30,15.0,94.0,1.7,15.0,100.0,99.62,79.21
2018,1,5,14,45,7.5,71.5,1.55,14.8,74.5,71.58,55.54
2018,1,5,15,0,0.0,49.0,1.4,14.6,49.0,45.53,33.35
2018,1,5,15,15,0.0,42.0,1.4,14.6,42.0,39.0,27.8
2018,1,5,15,30,0.0,35.0,1.4,14.6,35.0,32.49,22.17
2018,1,5,15,45,0.0,28.0,1.2,13.95,28.0,25.97,16.56
2018,1,5,16,0,0.0,21.0,1.0,13.3,21.0,19.47,10.88
2018,1,5,16,15,0.0,16.5,1.1,13.1,16.5,15.29,7.07
2018,1,5,16,30,0.0,12.0,1.2,12.9,12.0,11.12,2.64
2018,1,5,16,45,0.0,6.5,1.3,12.65,6.5,6.02,0.0
2018,1,5,17,0,0.0,1.0,1.4,12.4,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.55,12.3,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.15,8.2,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.2,8.7,6.0,12.02,0.0
2018,1,6,7,45,86.0,20.5,1.3,9.2,27.5,50.47,0.0
2018,1,6,8,0,143.0,35.0,1.4,9.7,49.0,95.56,66.69
2018,1,6,8,15,321.0,42.0,1.5,10.1,93.0,184.4,143.39
2018,1,6,8,30,499.0,49.0,1.6,10.5,137.0,284.89,228.93
2018,1,6,8,45,602.0,49.5,1.7,10.85,182.5,358.74,293.14
2018,1,6,9,0,705.0,50.0,1.8,11.2,228.0,437.94,360.59
2018,1,6,9,15,744.0,53.0,1.8,11.6,267.0,494.24,407.69
2018,1,6,9,30,783.0,56.0,1.8,12.0,306.0,551.68,454.15
2018,1,6,9,45,800.5,60.0,1.85,12.35,339.0,597.34,490.28
2018,1,6,10,0,818.0,64.0,1.9,12.7,372.0,641.78,524.49
2018,1,6,10,15,835.5,65.5,2.0,13.05,400.5,681.63,553.38
2018,1,6,10,30,853.0,67.0,2.1,13.4,429.0,719.66,580.55
2018,1,6,10,45,865.5,67.5,2.2,13.75,450.5,744.45,597.7
2018,1,6,11,0,878.0,68.0,2.3,14.1,472.0,772.51,617.3
2018,1,6,11,15,885.5,69.0,2.3,14.35,487.0,794.5,631.87
2018,1,6,11,30,893.0,70.0,2.3,14.6,502.0,813.41,644.25
2018,1,6,11,45,897.0,70.0,2.35,14.8,509.5,824.99,651.95
2018,1,6,12,0,901.0,70.0,2.4,15.0,517.0,833.18,657.42
2018,1,6,12,15,872.0,77.0,2.3,15.1,509.5,826.56,651.48
2018,1,6,12,30,843.0,84.0,2.2,15.2,502.0,809.4,638.28
2018,1,6,12,45,864.5,77.5,2.15,15.3,500.5,813.68,641.09
2018,1,6,13,0,886.0,71.0,2.1,15.4,499.0,807.39,636.25
2018,1,6,13,15,879.5,70.5,2.0,15.35,484.0,789.47,623.23
2018,1,6,13,30,873.0,70.0,1.9,15.3,469.0,768.48,608.16
2018,1,6,13,45,856.5,68.5,1.8,15.3,444.5,741.86,588.95
2018,1,6,14,0,840.0,67.0,1.7,15.3,420.0,706.57,563.41
2018,1,6,14,15,795.5,66.0,1.7,15.1,382.5,650.28,523.32
2018,1,6,14,30,751.0,65.0,1.7,14.9,345.0,593.92,481.96
2018,1,6,14,45,696.0,68.5,1.65,14.75,309.0,536.6,437.2
2018,1,6,15,0,641.0,72.0,1.6,14.6,273.0,484.27,395.15
2018,1,6,15,15,655.0,62.5,1.6,14.6,245.5,453.89,369.73
2018,1,6,15,30,669.0,53.0,1.6,14.6,218.0,417.74,338.28
2018,1,6,15,45,628.0,47.5,1.25,13.3,180.0,360.78,289.29
2018,1,6,16,0,587.0,42.0,0.9,12.0,142.0,306.11,240.57
2018,1,6,16,15,485.0,36.0,0.95,11.55,103.0,235.11,178.27
2018,1,6,16,30,383.0,30.0,1.0,11.1,64.0,170.33,113.87
2018,1,6,16,45,232.5,19.0,1.0,10.6,36.5,89.1,0.0
2018,1,6,17,0,82.0,8.0,1.0,10.1,9.0,24.77,0.0
2018,1,6,17,15,41.0,4.0,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.0,1.5,5.95,2.0,0.0,0.0
2018,1,7,7,30,15.0,4.0,1.5,6.2,4.0,7.06,0.0
2018,1,7,7,45,17.5,12.0,1.55,6.4,13.0,17.77,0.0
2018,1,7,8,0,20.0,20.0,1.6,6.6,22.0,29.16,17.34
2018,1,7,8,15,10.0,28.5,1.55,6.75,29.5,31.14,20.86
2018,1,7,8,30,0.0,37.0,1.5,6.9,37.0,34.37,24.23
2018,1,7,8,45,0.0,46.0,1.5,7.05,46.0,42.75,31.79
2018,1,7,9,0,0.0,55.0,1.5,7.2,55.0,51.28,39.37
2018,1,7,9,15,0.0,60.0,1.55,7.5,60.0,55.86,43.39
2018,1,7,9,30,0.0,65.0,1.6,7.8,65.0,60.52,47.39
2018,1,7,9,45,0.0,65.5,1.65,8.05,65.5,60.93,47.65
2018,1,7,10,0,0.0,66.0,1.7,8.3,66.0,61.39,47.94
2018,1,7,10,15,0.0,86.0,1.75,8.7,86.0,80.85,64.55
2018,1,7,10,30,0.0,106.0,1.8,9.1,106.0,101.09,81.62
2018,1,7,10,45,0.0,96.5,1.85,9.45,96.5,91.04,72.81
2018,1,7,11,0,0.0,87.0,1.9,9.8,87.0,81.32,64.37
2018,1,7,11,15,0.0,97.5,1.85,10.3,97.5,91.74,73.04
2018,1,7,11,30,0.0,108.0,1.8,10.8,108.0,102.27,81.71
2018,1,7,11,45,0.0,111.5,1.75,11.25,111.5,105.75,84.42
2018,1,7,12,0,0.0,115.0,1.7,11.7,115.0,109.28,87.18
2018,1,7,12,15,0.0,112.0,1.65,11.95,112.0,106.2,84.5
2018,1,7,12,30,0.0,109.0,1.6,12.2,109.0,103.16,81.89
2018,1,7,12,45,0.0,110.0,1.55,12.5,110.0,104.23,82.72
2018,1,7,13,0,0.0,111.0,1.5,12.8,111.0,105.35,83.6
2018,1,7,13,15,0.0,117.0,1.4,12.9,117.0,111.67,88.91
2018,1,7,13,30,0.0,123.0,1.3,13.0,123.0,118.18,94.36
2018,1,7,13,45,2.0,131.5,1.2,13.05,132.5,129.1,103.58
2018,1,7,14,0,4.0,140.0,1.1,13.1,142.0,140.38,113.06
2018,1,7,14,15,2.5,125.5,0.95,12.85,126.5,124.21,99.76
2018,1,7,14,30,1.0,111.0,0.8,12.6,111.0,108.27,86.62
2018,1,7,14,45,1.5,104.0,0.7,12.35,104.5,101.9,81.49
2018,1,7,15,0,2.0,97.0,0.6,12.1,98.0,95.62,76.34
2018,1,7,15,15,1.0,83.0,0.6,12.1,83.5,80.88,63.85
2018,1,7,15,30,0.0,69.0,0.6,12.1,69.0,66.29,51.35
2018,1,7,15,45,0.0,56.0,0.75,11.35,56.0,53.38,40.28
2018,1,7,16,0,0.0,43.0,0.9,10.6,43.0,40.49,29.03
2018,1,7,16,15,0.0,32.0,0.9,10.4,32.0,29.76,19.42
2018,1,7,16,30,0.0,21.0,0.9,10.2,21.0,19.49,9.52
2018,1,7,16,45,11.5,13.0,0.9,10.05,13.0,15.3,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.9,5.0,9.62,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,9.9,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.85,10.1,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.0,10.3,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.15,10.5,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.7,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.45,10.95,8.5,7.87,1.16
2018,1,8,9,0,0.0,10.0,2.6,11.2,10.0,9.26,2.39
2018,1,8,9,15,0.0,11.5,2.7,11.35,11.5,10.65,3.61
2018,1,8,9,30,0.0,13.0,2.8,11.5,13.0,12.05,4.82
2018,1,8,9,45,0.0,21.0,2.95,11.7,21.0,19.47,11.24
2018,1,8,10,0,0.0,29.0,3.1,11.9,29.0,26.91,17.63
2018,1,8,10,15,0.0,30.0,3.05,12.05,30.0,27.85,18.39
2018,1,8,10,30,0.0,31.0,3.0,12.2,31.0,28.78,19.15
2018,1,8,10,45,0.0,27.5,3.0,12.3,27.5,25.53,16.31
2018,1,8,11,0,0.0,24.0,3.0,12.4,24.0,22.28,13.49
2018,1,8,11,15,0.0,38.0,2.95,12.5,38.0,35.31,24.61
2018,1,8,11,30,0.0,52.0,2.9,12.6,52.0,48.35,35.69
2018,1,8,11,45,0.0,43.5,2.85,12.75,43.5,40.43,28.9
2018,1,8,12,0,0.0,35.0,2.8,12.9,35.0,32.52,22.14
2018,1,8,12,15,0.0,34.5,2.65,12.95,34.5,32.06,21.74
2018,1,8,12,30,0.0,34.0,2.5,13.0,34.0,31.59,21.35
2018,1,8,12,45,0.0,32.0,2.35,13.1,32.0,29.73,19.76
2018,1,8,13,0,0.0,30.0,2.2,13.2,30.0,27.86,18.18
2018,1,8,13,15,0.0,30.5,2.05,13.2,30.5,28.33,18.6
2018,1,8,13,30,0.0,31.0,1.9,13.2,31.0,28.79,19.02
2018,1,8,13,45,0.0,32.5,1.75,13.25,32.5,30.18,20.24
2018,1,8,14,0,0.0,34.0,1.6,13.3,34.0,31.57,21.46
2018,1,8,14,15,0.0,47.0,1.5,13.15,47.0,43.67,31.87
2018,1,8,14,30,0.0,60.0,1.4,13.0,60.0,55.79,42.29
2018,1,8,14,45,0.0,45.5,1.3,12.9,45.5,42.27,30.78
2018,1,8,15,0,0.0,31.0,1.2,12.8,31.0,28.76,19.23
2018,1,8,15,15,9.0,42.0,1.2,12.8,44.5,44.93,33.29
2018,1,8,15,30,18.0,53.0,1.2,12.8,58.0,61.17,47.14
2018,1,8,15,45,11.5,46.0,1.2,12.4,49.0,50.38,37.63
2018,1,8,16,0,5.0,39.0,1.2,12.0,40.0,38.34,27.03
2018,1,8,16,15,2.5,28.5,1.15,11.9,29.0,27.39,17.31
2018,1,8,16,30,0.0,18.0,1.1,11.8,18.0,16.69,7.43
2018,1,8,16,45,2.0,10.5,1.1,11.7,10.5,10.26,0.0
2018,1,8,17,0,4.0,3.0,1.1,11.6,3.0,3.71,0.0
2018,1,8,17,15,2.0,1.5,1.1,11.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,11.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,11.6,3.0,2.86,0.0
2018,1,9,7,45,0.0,9.5,1.1,11.95,9.5,8.8,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.3,16.0,14.83,6.06
2018,1,9,8,15,0.0,22.5,1.25,12.55,22.5,20.87,11.87
2018,1,9,8,30,0.0,29.0,1.3,12.8,29.0,26.91,17.3
2018,1,9,8,45,0.0,33.5,1.35,13.1,33.5,31.09,21.05
2018,1,9,9,0,0.0,38.0,1.4,13.4,38.0,35.28,24.72
2018,1,9,9,15,0.0,42.0,1.3,13.55,42.0,39.0,27.95
2018,1,9,9,30,0.0,46.0,1.2,13.7,46.0,42.73,31.12
2018,1,9,9,45,0.0,70.0,1.15,13.9,70.0,65.21,50.2
2018,1,9,10,0,0.0,94.0,1.1,14.1,94.0,89.42,70.47
2018,1,9,10,15,1.0,113.5,0.95,14.1,114.0,110.08,87.6
2018,1,9,10,30,2.0,133.0,0.8,14.1,134.0,131.09,104.81
2018,1,9,10,45,4.5,141.0,0.65,14.1,143.0,141.04,112.79
2018,1,9,11,0,7.0,149.0,0.5,14.1,152.0,151.19,120.88
2018,1,9,11,15,3.5,121.0,0.6,14.1,122.5,118.51,93.91
2018,1,9,11,30,0.0,93.0,0.7,14.1,93.0,87.12,67.85
2018,1,9,11,45,0.0,98.5,0.8,14.1,98.5,92.56,72.43
2018,1,9,12,0,0.0,104.0,0.9,14.1,104.0,98.05,76.97
2018,1,9,12,15,0.0,92.0,1.0,14.1,92.0,86.04,66.97
2018,1,9,12,30,0.0,80.0,1.1,14.1,80.0,74.49,57.36
2018,1,9,12,45,0.0,70.5,1.2,14.1,70.5,65.61,49.96
2018,1,9,13,0,0.0,61.0,1.3,14.1,61.0,56.74,42.54
2018,1,9,13,15,0.0,66.5,1.35,14.05,66.5,61.87,46.92
2018,1,9,13,30,0.0,72.0,1.4,14.0,72.0,67.01,51.3
2018,1,9,13,45,0.0,67.0,1.45,13.9,67.0,62.33,47.44
2018,1,9,14,0,0.0,62.0,1.5,13.8,62.0,57.66,43.58
2018,1,9,14,15,4.0,70.0,1.45,13.7,71.5,67.95,52.52
2018,1,9,14,30,8.0,78.0,1.4,13.6,81.0,78.37,61.54
2018,1,9,14,45,27.5,63.0,1.4,13.45,72.0,78.87,62.57
2018,1,9,15,0,47.0,48.0,1.4,13.3,63.0,79.41,63.45
2018,1,9,15,15,43.5,38.5,1.4,13.3,51.0,65.2,51.08
2018,1,9,15,30,40.0,29.0,1.4,13.3,39.0,51.23,38.82
2018,1,9,15,45,20.0,22.5,1.2,12.85,27.5,33.03,22.82
2018,1,9,16,0,0.0,16.0,1.0,12.4,16.0,14.82,7.03
2018,1,9,16,15,7.5,13.5,1.0,12.15,14.0,15.47,7.29
2018,1,9,16,30,15.0,11.0,1.0,11.9,12.0,16.5,7.14
2018,1,9,16,45,7.5,6.5,1.0,11.7,7.0,8.69,0.0
2018,1,9,17,0,0.0,2.0,1.0,11.5,2.0,1.91,0.0
2018,1,9,17,15,0.0,1.0,1.1,11.35,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,8.55,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,8.9,4.0,3.81,0.0
2018,1,10,7,45,5.5,14.5,1.8,9.25,15.0,15.31,0.0
2018,1,10,8,0,11.0,25.0,1.8,9.6,26.0,28.45,16.83
2018,1,10,8,15,27.5,40.5,1.9,9.8,45.0,51.99,37.96
2018,1,10,8,30,44.0,56.0,2.0,10.0,64.0,76.92,60.03
2018,1,10,8,45,79.5,75.5,2.05,10.2,94.0,123.86,100.88
2018,1,10,9,0,115.0,95.0,2.1,10.4,124.0,168.1,139.33
2018,1,10,9,15,128.0,110.0,2.15,10.55,147.5,196.98,164.35
2018,1,10,9,30,141.0,125.0,2.2,10.7,171.0,226.75,189.73
2018,1,10,9,45,88.0,119.5,2.25,10.8,149.0,189.95,158.22
2018,1,10,10,0,35.0,114.0,2.3,10.9,127.0,140.55,115.54
2018,1,10,10,15,33.0,122.0,2.3,10.95,135.0,148.55,122.2
2018,1,10,10,30,31.0,130.0,2.3,11.0,143.0,156.44,128.58
2018,1,10,10,45,37.5,134.0,2.35,11.1,151.0,166.08,136.68
2018,1,10,11,0,44.0,138.0,2.4,11.2,159.0,176.0,145.0
2018,1,10,11,15,36.5,149.5,2.4,11.3,167.0,183.52,150.73
2018,1,10,11,30,29.0,161.0,2.4,11.4,175.0,190.83,156.28
2018,1,10,11,45,53.0,188.0,2.4,11.5,214.5,242.19,199.09
2018,1,10,12,0,77.0,215.0,2.4,11.6,254.0,294.7,242.09
2018,1,10,12,15,132.0,218.0,2.35,11.65,284.5,356.96,293.45
2018,1,10,12,30,187.0,221.0,2.3,11.7,315.0,405.9,333.5
2018,1,10,12,45,162.0,218.5,2.25,11.8,299.0,381.45,313.03
2018,1,10,13,0,137.0,216.0,2.2,11.9,283.0,356.9,292.81
2018,1,10,13,15,92.5,201.0,2.15,11.95,245.5,289.22,237.55
2018,1,10,13,30,48.0,186.0,2.1,12.0,208.0,235.52,192.9
2018,1,10,13,45,62.0,183.0,2.05,12.1,210.5,242.56,199.36
2018,1,10,14,0,76.0,180.0,2.0,12.2,213.0,249.02,205.09
2018,1,10,14,15,79.0,160.0,1.85,12.25,192.0,226.03,186.45
2018,1,10,14,30,82.0,140.0,1.7,12.3,171.0,202.91,167.63
2018,1,10,14,45,78.0,115.5,1.6,12.3,143.0,178.8,147.65
2018,1,10,15,0,74.0,91.0,1.5,12.3,115.0,145.13,119.45
2018,1,10,15,15,183.0,77.0,1.5,12.3,126.5,195.91,163.15
2018,1,10,15,30,292.0,63.0,1.5,12.3,138.0,237.97,197.28
2018,1,10,15,45,282.5,56.0,1.15,11.9,118.5,211.74,173.04
2018,1,10,16,0,273.0,49.0,0.8,11.5,99.0,185.97,148.7
2018,1,10,16,15,168.5,35.0,0.8,11.35,63.0,116.0,88.86
2018,1,10,16,30,64.0,21.0,0.8,11.2,27.0,49.07,32.28
2018,1,10,16,45,61.5,15.0,0.8,11.0,18.5,36.28,2.68
2018,1,10,17,0,59.0,9.0,0.8,10.8,10.0,21.38,0.0
2018,1,10,17,15,29.5,4.5,0.8,10.8,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,3.0,0.4,10.75,3.0,0.0,0.0
2018,1,11,7,30,23.0,6.0,0.5,10.9,6.0,10.62,0.0
2018,1,11,7,45,85.0,19.0,0.6,11.05,26.0,51.75,0.74
2018,1,11,8,0,147.0,32.0,0.7,11.2,46.0,98.1,68.79
2018,1,11,8,15,107.0,49.0,0.8,11.5,62.0,103.87,79.61
2018,1,11,8,30,67.0,66.0,0.9,11.8,78.0,105.39,83.25
2018,1,11,8,45,88.0,82.5,1.05,12.1,102.5,136.74,110.71
2018,1,11,9,0,109.0,99.0,1.2,12.4,127.0,169.96,139.39
2018,1,11,9,15,119.5,113.5,1.3,12.7,148.5,196.49,162.02
2018,1,11,9,30,130.0,128.0,1.4,13.0,170.0,223.76,184.86
2018,1,11,9,45,73.0,128.0,1.45,13.3,152.0,181.35,148.88
2018,1,11,10,0,16.0,128.0,1.5,13.6,134.0,136.57,110.3
2018,1,11,10,15,19.0,140.5,1.45,13.95,148.0,151.91,122.9
2018,1,11,10,30,22.0,153.0,1.4,14.3,162.0,167.49,135.43
2018,1,11,10,45,33.5,152.0,1.35,14.65,167.0,183.75,148.71
2018,1,11,11,0,45.0,151.0,1.3,15.0,172.0,191.62,155.1
2018,1,11,11,15,57.0,173.5,1.2,15.25,201.0,227.71,184.13
2018,1,11,11,30,69.0,196.0,1.1,15.5,230.0,264.53,213.14
2018,1,11,11,45,144.0,210.0,1.0,15.75,282.5,356.14,286.26
2018,1,11,12,0,219.0,224.0,0.9,16.0,335.0,436.05,347.75
2018,1,11,12,15,244.0,221.0,0.95,16.1,344.5,466.91,370.88
2018,1,11,12,30,269.0,218.0,1.0,16.2,354.0,483.54,383.89
2018,1,11,12,45,231.5,217.5,1.1,16.35,333.5,437.36,348.7
2018,1,11,13,0,194.0,217.0,1.2,16.5,313.0,404.42,323.34
2018,1,11,13,15,251.5,199.0,1.25,16.45,319.5,439.06,351.99
2018,1,11,13,30,309.0,181.0,1.3,16.4,326.0,458.01,368.23
2018,1,11,13,45,449.5,148.5,1.4,16.4,349.0,532.99,428.48
2018,1,11,14,0,590.0,116.0,1.5,16.4,372.0,592.34,475.56
2018,1,11,14,15,642.5,97.5,1.5,16.2,359.5,591.08,475.37
2018,1,11,14,30,695.0,79.0,1.5,16.0,347.0,583.74,470.82
2018,1,11,14,45,664.5,76.5,1.45,15.8,314.5,536.57,434.26
2018,1,11,15,0,634.0,74.0,1.4,15.6,282.0,489.48,397.2
2018,1,11,15,15,532.5,76.5,1.4,15.6,236.5,408.41,332.17
