Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.4,3.75,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.3,4.0,2.0,0.0,0.0
2018,3,4,6,45,178.5,15.5,0.25,4.2,27.5,30.69,0.0
2018,3,4,7,0,334.0,28.0,0.2,4.4,53.0,83.77,38.1
2018,3,4,7,15,454.5,36.0,0.25,4.75,98.0,141.65,95.55
2018,3,4,7,30,575.0,44.0,0.3,5.1,143.0,212.15,156.96
2018,3,4,7,45,645.0,49.0,0.3,5.45,194.5,275.58,214.4
2018,3,4,8,0,715.0,54.0,0.3,5.8,246.0,347.4,277.66
2018,3,4,8,15,759.0,58.0,0.4,6.1,297.5,413.22,335.14
2018,3,4,8,30,803.0,62.0,0.5,6.4,349.0,482.34,393.32
2018,3,4,8,45,833.0,64.5,0.55,6.75,398.0,544.86,443.89
2018,3,4,9,0,863.0,67.0,0.6,7.1,447.0,604.94,490.9
2018,3,4,9,15,854.5,75.5,0.65,7.4,483.0,654.19,527.84
2018,3,4,9,30,846.0,84.0,0.7,7.7,519.0,696.75,558.35
2018,3,4,9,45,797.0,104.0,0.75,8.0,538.0,718.84,572.47
2018,3,4,10,0,748.0,124.0,0.8,8.3,557.0,737.53,584.41
2018,3,4,10,15,751.0,129.0,0.9,8.85,583.5,772.67,608.28
2018,3,4,10,30,754.0,134.0,1.0,9.4,610.0,805.26,629.94
2018,3,4,10,45,765.0,137.0,1.05,9.95,636.0,839.83,652.12
2018,3,4,11,0,776.0,140.0,1.1,10.5,662.0,871.95,672.4
2018,3,4,11,15,782.5,143.0,1.15,10.8,680.5,892.33,685.23
2018,3,4,11,30,789.0,146.0,1.2,11.1,699.0,914.41,699.41
2018,3,4,11,45,808.5,143.5,1.25,11.4,716.5,939.59,715.71
2018,3,4,12,0,828.0,141.0,1.3,11.7,734.0,961.65,729.9
2018,3,4,12,15,827.5,142.0,1.3,11.85,735.5,965.12,731.39
2018,3,4,12,30,827.0,143.0,1.3,12.0,737.0,965.02,730.9
2018,3,4,12,45,848.0,133.5,1.35,12.1,738.0,970.11,735.05
2018,3,4,13,0,869.0,124.0,1.4,12.2,739.0,971.14,736.56
2018,3,4,13,15,895.5,112.0,1.45,12.25,734.5,962.18,731.72
2018,3,4,13,30,922.0,100.0,1.5,12.3,730.0,957.04,729.69
2018,3,4,13,45,924.5,96.0,1.5,12.3,710.0,934.96,715.66
2018,3,4,14,0,927.0,92.0,1.5,12.3,690.0,909.14,699.33
2018,3,4,14,15,897.0,96.0,1.55,12.25,653.5,861.78,668.86
2018,3,4,14,30,867.0,100.0,1.6,12.2,617.0,818.76,641.19
2018,3,4,14,45,861.5,94.5,1.65,12.1,582.0,776.28,613.48
2018,3,4,15,0,856.0,89.0,1.7,12.0,547.0,731.28,583.43
2018,3,4,15,15,860.0,81.5,1.7,12.0,511.0,688.15,553.47
2018,3,4,15,30,864.0,74.0,1.7,12.0,475.0,642.06,518.8
2018,3,4,15,45,837.5,71.0,1.65,11.6,427.0,580.42,471.25
2018,3,4,16,0,811.0,68.0,1.6,11.2,379.0,519.19,422.41
2018,3,4,16,15,772.0,64.0,1.45,10.45,328.0,451.61,366.81
2018,3,4,16,30,733.0,60.0,1.3,9.7,277.0,386.55,311.19
2018,3,4,16,45,672.5,54.5,1.15,8.95,225.0,314.91,248.63
2018,3,4,17,0,612.0,49.0,1.0,8.2,173.0,250.27,190.38
2018,3,4,17,15,467.5,41.5,1.05,7.75,120.5,168.04,120.07
2018,3,4,17,30,323.0,34.0,1.1,7.3,68.0,102.9,65.04
2018,3,4,17,45,205.5,22.0,1.15,6.8,39.5,50.89,0.0
2018,3,4,18,0,88.0,10.0,1.2,6.3,11.0,15.31,0.0
2018,3,4,18,15,44.0,5.0,1.2,6.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.8,0.65,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.0,1.4,3.0,0.0,0.0
2018,3,5,6,45,182.0,16.5,2.25,2.15,29.5,32.35,0.0
2018,3,5,7,0,340.0,29.0,2.5,2.9,56.0,87.07,43.97
2018,3,5,7,15,458.5,37.5,2.6,3.45,102.0,145.07,99.9
2018,3,5,7,30,577.0,46.0,2.7,4.0,148.0,216.16,163.25
2018,3,5,7,45,645.5,51.5,2.75,4.55,200.0,279.95,222.82
2018,3,5,8,0,714.0,57.0,2.8,5.1,252.0,351.99,288.64
2018,3,5,8,15,758.0,61.5,2.85,5.75,304.5,418.49,348.34
2018,3,5,8,30,802.0,66.0,2.9,6.4,357.0,488.29,408.65
2018,3,5,8,45,832.0,69.0,2.9,7.1,406.5,551.48,461.3
2018,3,5,9,0,862.0,72.0,2.9,7.8,456.0,615.62,512.7
2018,3,5,9,15,884.0,74.0,2.9,8.4,501.5,670.02,555.02
2018,3,5,9,30,906.0,76.0,2.9,9.0,547.0,727.25,596.59
2018,3,5,9,45,923.0,77.5,2.9,9.6,587.0,779.28,632.42
2018,3,5,10,0,940.0,79.0,2.9,10.2,627.0,829.61,666.32
2018,3,5,10,15,950.5,80.0,2.85,10.7,660.0,872.07,693.8
2018,3,5,10,30,961.0,81.0,2.8,11.2,693.0,911.8,718.95
2018,3,5,10,45,967.5,81.5,2.8,11.75,717.5,944.48,739.1
2018,3,5,11,0,974.0,82.0,2.8,12.3,742.0,973.78,756.78
2018,3,5,11,15,978.0,83.0,2.75,12.6,759.5,997.81,770.99
2018,3,5,11,30,982.0,84.0,2.7,12.9,777.0,1018.04,782.62
2018,3,5,11,45,985.0,83.5,2.65,13.25,786.5,1031.67,789.68
2018,3,5,12,0,988.0,83.0,2.6,13.6,796.0,1041.28,794.16
2018,3,5,12,15,989.0,83.0,2.55,13.75,797.5,1045.47,795.75
2018,3,5,12,30,990.0,83.0,2.5,13.9,799.0,1045.52,794.77
2018,3,5,12,45,989.5,82.0,2.5,14.1,792.0,1038.84,789.89
2018,3,5,13,0,989.0,81.0,2.5,14.3,785.0,1028.04,782.49
2018,3,5,13,15,985.0,80.5,2.5,14.35,769.5,1010.53,771.17
2018,3,5,13,30,981.0,80.0,2.5,14.4,754.0,989.13,757.38
2018,3,5,13,45,974.5,79.0,2.45,14.45,730.5,961.17,738.69
2018,3,5,14,0,968.0,78.0,2.4,14.5,707.0,929.71,717.68
2018,3,5,14,15,959.0,76.5,2.4,14.45,676.0,892.27,693.22
2018,3,5,14,30,950.0,75.0,2.4,14.4,645.0,851.87,666.52
2018,3,5,14,45,937.0,73.5,2.4,14.35,607.5,805.67,635.42
2018,3,5,15,0,924.0,72.0,2.4,14.3,570.0,757.3,602.35
2018,3,5,15,15,906.0,70.0,2.4,14.3,526.5,703.04,564.3
2018,3,5,15,30,888.0,68.0,2.4,14.3,483.0,647.63,522.95
2018,3,5,15,45,849.5,67.5,2.1,13.8,432.0,584.27,472.83
2018,3,5,16,0,811.0,67.0,1.8,13.3,381.0,518.78,419.8
2018,3,5,16,15,773.5,62.5,1.6,12.4,329.5,451.3,364.64
2018,3,5,16,30,736.0,58.0,1.4,11.5,278.0,386.21,309.33
2018,3,5,16,45,633.5,56.5,1.25,10.6,221.0,304.13,239.45
2018,3,5,17,0,531.0,55.0,1.1,9.7,164.0,231.86,176.68
2018,3,5,17,15,409.5,44.5,1.15,9.15,114.5,156.86,112.52
2018,3,5,17,30,288.0,34.0,1.2,8.6,65.0,96.42,61.44
2018,3,5,17,45,189.5,22.0,1.25,8.05,38.0,49.21,5.7
2018,3,5,18,0,91.0,10.0,1.3,7.5,11.0,15.52,0.0
2018,3,5,18,15,45.5,5.0,1.3,7.35,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,6,15,9.0,1.5,1.25,5.0,1.5,0.0,0.0
2018,3,6,6,30,18.0,3.0,1.2,5.6,3.0,0.0,0.0
2018,3,6,6,45,56.0,15.5,1.15,6.2,19.5,20.01,0.0
2018,3,6,7,0,94.0,28.0,1.1,6.8,36.0,46.05,25.07
2018,3,6,7,15,135.5,43.5,1.3,7.45,63.5,77.59,54.89
2018,3,6,7,30,177.0,59.0,1.5,8.1,91.0,113.98,87.05
2018,3,6,7,45,160.0,83.5,1.65,8.75,119.5,145.5,116.55
2018,3,6,8,0,143.0,108.0,1.8,9.4,148.0,169.9,138.96
2018,3,6,8,15,178.0,127.0,1.9,10.0,186.0,213.96,176.72
2018,3,6,8,30,213.0,146.0,2.0,10.6,224.0,268.25,222.21
2018,3,6,8,45,273.5,159.5,2.05,11.25,273.5,328.46,271.78
2018,3,6,9,0,334.0,173.0,2.1,11.9,323.0,394.33,324.84
2018,3,6,9,15,447.0,165.5,2.1,12.45,387.5,486.42,398.03
2018,3,6,9,30,560.0,158.0,2.1,13.0,452.0,578.95,469.48
2018,3,6,9,45,744.0,118.5,2.1,13.55,538.5,702.17,562.73
2018,3,6,10,0,928.0,79.0,2.1,14.1,625.0,822.51,646.3
2018,3,6,10,15,938.0,80.0,2.05,14.55,657.0,864.14,671.59
2018,3,6,10,30,948.0,81.0,2.0,15.0,689.0,903.05,695.32
2018,3,6,10,45,954.0,82.5,2.0,15.45,714.0,936.08,715.28
2018,3,6,11,0,960.0,84.0,2.0,15.9,739.0,965.74,732.85
2018,3,6,11,15,965.0,84.0,1.9,16.25,756.5,989.21,745.24
2018,3,6,11,30,970.0,84.0,1.8,16.6,774.0,1008.97,755.09
2018,3,6,11,45,972.0,85.0,1.7,16.95,783.5,1023.21,761.28
2018,3,6,12,0,974.0,86.0,1.6,17.3,793.0,1033.46,764.93
2018,3,6,12,15,974.5,86.0,1.45,17.55,794.5,1037.07,763.8
2018,3,6,12,30,975.0,86.0,1.3,17.8,796.0,1036.59,760.11
2018,3,6,12,45,973.0,85.5,1.2,18.05,788.5,1029.08,752.95
2018,3,6,13,0,971.0,85.0,1.1,18.3,781.0,1017.54,743.44
2018,3,6,13,15,966.5,85.0,1.0,18.4,765.5,1000.3,730.91
2018,3,6,13,30,962.0,85.0,0.9,18.5,750.0,979.26,716.14
2018,3,6,13,45,879.0,106.0,0.8,18.6,698.5,915.9,674.26
2018,3,6,14,0,796.0,127.0,0.7,18.7,647.0,844.94,627.56
2018,3,6,14,15,782.0,123.0,0.7,18.65,615.0,804.9,603.05
2018,3,6,14,30,768.0,119.0,0.7,18.6,583.0,762.78,576.39
2018,3,6,14,45,790.0,103.5,0.65,18.6,556.0,733.8,557.59
2018,3,6,15,0,812.0,88.0,0.6,18.6,529.0,700.19,535.33
2018,3,6,15,15,817.5,79.0,0.6,18.6,493.5,658.14,507.6
2018,3,6,15,30,823.0,70.0,0.6,18.6,458.0,613.1,475.6
2018,3,6,15,45,771.0,71.5,0.6,18.2,406.0,543.45,424.71
2018,3,6,16,0,719.0,73.0,0.6,17.8,354.0,476.74,374.39
2018,3,6,16,15,631.5,75.0,0.7,16.95,298.0,398.19,314.32
2018,3,6,16,30,544.0,77.0,0.8,16.1,242.0,326.31,257.09
2018,3,6,16,45,463.0,70.5,0.85,15.3,193.0,256.37,199.35
2018,3,6,17,0,382.0,64.0,0.9,14.5,144.0,193.22,145.97
2018,3,6,17,15,313.5,51.5,0.95,13.8,105.0,138.76,99.17
2018,3,6,17,30,245.0,39.0,1.0,13.1,66.0,92.6,59.41
2018,3,6,17,45,153.0,24.0,1.1,12.45,38.0,46.36,9.6
2018,3,6,18,0,61.0,9.0,1.2,11.8,10.0,12.6,0.0
2018,3,6,18,15,30.5,4.5,1.2,11.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.8,9.3,3.0,0.0,0.0
2018,3,7,6,45,8.0,11.0,0.85,9.25,11.0,11.25,0.0
2018,3,7,7,0,0.0,19.0,0.9,9.2,19.0,17.63,7.9
2018,3,7,7,15,0.0,31.0,0.85,9.7,31.0,28.79,18.77
2018,3,7,7,30,0.0,43.0,0.8,10.2,43.0,40.01,28.84
2018,3,7,7,45,0.0,50.5,0.8,10.65,50.5,46.95,35.05
2018,3,7,8,0,0.0,58.0,0.8,11.1,58.0,53.93,41.13
2018,3,7,8,15,0.0,48.5,0.9,11.65,48.5,45.06,33.39
2018,3,7,8,30,0.0,39.0,1.0,12.2,39.0,36.21,25.66
2018,3,7,8,45,0.0,52.5,1.1,12.7,52.5,48.8,36.3
2018,3,7,9,0,0.0,66.0,1.2,13.2,66.0,61.4,46.78
2018,3,7,9,15,17.0,120.5,1.35,14.05,129.5,125.05,100.03
2018,3,7,9,30,34.0,175.0,1.5,14.9,193.0,199.18,160.2
2018,3,7,9,45,82.0,221.0,1.7,15.7,268.5,285.7,229.43
2018,3,7,10,0,130.0,267.0,1.9,16.5,344.0,387.38,308.24
2018,3,7,10,15,333.0,240.5,2.05,17.05,452.0,540.35,428.2
2018,3,7,10,30,536.0,214.0,2.2,17.6,560.0,707.53,553.06
2018,3,7,10,45,710.5,160.5,2.4,18.1,637.5,823.45,636.09
2018,3,7,11,0,885.0,107.0,2.6,18.6,715.0,926.48,705.88
2018,3,7,11,15,916.5,98.0,2.65,18.85,741.0,962.72,728.56
2018,3,7,11,30,948.0,89.0,2.7,19.1,767.0,996.22,749.92
2018,3,7,11,45,950.5,89.0,2.75,19.3,776.5,1009.48,757.91
2018,3,7,12,0,953.0,89.0,2.8,19.5,786.0,1018.83,763.63
2018,3,7,12,15,960.5,86.5,2.85,19.6,789.5,1026.13,768.46
2018,3,7,12,30,968.0,84.0,2.9,19.7,793.0,1029.42,770.79
2018,3,7,12,45,967.0,83.5,2.9,19.8,786.0,1022.82,766.27
2018,3,7,13,0,966.0,83.0,2.9,19.9,779.0,1012.2,759.33
2018,3,7,13,15,963.0,81.5,2.9,19.9,763.5,994.61,748.17
2018,3,7,13,30,960.0,80.0,2.9,19.9,748.0,973.18,734.59
2018,3,7,13,45,955.0,78.5,2.9,19.9,725.0,946.26,717.36
2018,3,7,14,0,950.0,77.0,2.9,19.9,702.0,915.85,697.77
2018,3,7,14,15,940.0,75.5,2.9,19.65,671.0,877.92,673.58
2018,3,7,14,30,930.0,74.0,2.9,19.4,640.0,837.16,647.23
2018,3,7,14,45,917.0,72.5,2.9,19.2,602.5,791.51,616.97
2018,3,7,15,0,904.0,71.0,2.9,19.0,565.0,743.75,584.79
2018,3,7,15,15,886.5,69.0,2.9,19.0,522.5,690.51,547.64
2018,3,7,15,30,869.0,67.0,2.9,19.0,480.0,636.13,507.42
2018,3,7,15,45,843.5,64.0,2.65,18.0,432.0,575.09,461.01
2018,3,7,16,0,818.0,61.0,2.4,17.0,384.0,517.06,415.22
2018,3,7,16,15,759.5,60.5,2.25,16.1,329.5,443.44,355.78
2018,3,7,16,30,701.0,60.0,2.1,15.2,275.0,374.38,298.03
2018,3,7,16,45,611.0,56.5,1.95,14.25,219.5,296.41,231.9
2018,3,7,17,0,521.0,53.0,1.8,13.3,164.0,227.07,171.81
2018,3,7,17,15,398.0,45.5,1.9,12.75,117.0,155.22,110.75
2018,3,7,17,30,275.0,38.0,2.0,12.2,70.0,97.03,62.43
2018,3,7,17,45,173.0,24.5,2.05,11.6,41.0,49.62,14.18
2018,3,7,18,0,71.0,11.0,2.1,11.0,12.0,15.18,0.0
2018,3,7,18,15,35.5,5.5,2.1,10.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,3.5,1.5,0.95,10.25,1.5,0.0,0.0
2018,3,8,6,30,7.0,3.0,1.0,10.7,3.0,2.86,0.0
2018,3,8,6,45,4.5,15.5,1.1,11.2,15.5,14.87,0.0
2018,3,8,7,0,2.0,28.0,1.2,11.7,28.0,26.7,15.11
2018,3,8,7,15,10.0,45.5,1.2,12.0,47.0,45.47,32.22
2018,3,8,7,30,18.0,63.0,1.2,12.3,66.0,67.17,51.13
2018,3,8,7,45,26.5,81.5,1.25,12.6,88.0,89.71,70.64
2018,3,8,8,0,35.0,100.0,1.3,12.9,110.0,113.32,90.85
2018,3,8,8,15,86.0,126.0,1.35,13.3,157.0,170.94,139.03
2018,3,8,8,30,137.0,152.0,1.4,13.7,204.0,229.71,187.51
2018,3,8,8,45,167.5,173.0,1.45,14.05,244.5,276.74,225.64
2018,3,8,9,0,198.0,194.0,1.5,14.4,285.0,326.65,265.4
2018,3,8,9,15,259.5,206.0,1.5,14.65,337.5,398.61,322.08
2018,3,8,9,30,321.0,218.0,1.5,14.9,390.0,467.51,375.08
2018,3,8,9,45,221.0,224.0,1.55,15.2,346.0,413.1,330.58
2018,3,8,10,0,121.0,230.0,1.6,15.5,302.0,339.18,270.88
2018,3,8,10,15,105.5,254.5,1.6,15.8,320.0,357.78,284.28
2018,3,8,10,30,90.0,279.0,1.6,16.1,338.0,363.27,287.08
2018,3,8,10,45,120.0,296.0,1.65,16.4,377.5,423.11,332.72
2018,3,8,11,0,150.0,313.0,1.7,16.7,417.0,472.22,369.36
2018,3,8,11,15,159.5,322.0,1.75,17.05,435.0,494.17,384.9
2018,3,8,11,30,169.0,331.0,1.8,17.4,453.0,515.8,400.32
2018,3,8,11,45,206.0,332.0,1.8,17.7,482.5,554.13,428.7
2018,3,8,12,0,243.0,333.0,1.8,18.0,512.0,606.49,466.49
2018,3,8,12,15,203.5,342.0,1.9,18.15,492.0,565.21,435.39
2018,3,8,12,30,164.0,351.0,2.0,18.3,472.0,537.22,414.13
2018,3,8,12,45,234.5,331.0,2.1,18.45,502.0,581.03,448.99
2018,3,8,13,0,305.0,311.0,2.2,18.6,532.0,636.87,491.44
2018,3,8,13,15,503.0,238.5,2.2,18.55,594.5,749.99,577.79
2018,3,8,13,30,701.0,166.0,2.2,18.5,657.0,847.21,648.34
2018,3,8,13,45,568.5,205.5,2.2,18.5,595.5,750.49,579.17
2018,3,8,14,0,436.0,245.0,2.2,18.5,534.0,663.23,514.7
2018,3,8,14,15,447.0,230.0,2.2,18.3,514.5,642.08,501.45
2018,3,8,14,30,458.0,215.0,2.2,18.1,495.0,618.54,485.74
2018,3,8,14,45,503.0,190.5,2.15,17.9,481.5,608.4,480.2
2018,3,8,15,0,548.0,166.0,2.1,17.7,468.0,593.03,470.39
2018,3,8,15,15,571.0,146.5,2.1,17.7,440.0,567.03,451.63
2018,3,8,15,30,594.0,127.0,2.1,17.7,412.0,533.07,426.4
2018,3,8,15,45,668.0,102.0,1.95,17.1,392.5,519.24,416.37
2018,3,8,16,0,742.0,77.0,1.8,16.5,373.0,494.54,396.53
2018,3,8,16,15,699.0,71.0,1.65,15.75,321.0,427.14,341.94
2018,3,8,16,30,656.0,65.0,1.5,15.0,269.0,361.81,287.43
2018,3,8,16,45,593.5,58.5,1.35,14.3,218.0,292.36,228.11
2018,3,8,17,0,531.0,52.0,1.2,13.6,167.0,229.29,172.78
2018,3,8,17,15,437.5,44.5,1.2,13.0,122.5,164.16,116.57
2018,3,8,17,30,344.0,37.0,1.2,12.4,78.0,110.0,70.31
2018,3,8,17,45,219.0,24.5,1.25,11.8,46.0,56.28,19.35
2018,3,8,18,0,94.0,12.0,1.3,11.2,14.0,17.66,0.0
2018,3,8,18,15,47.0,6.0,1.3,10.9,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,15,24.0,3.5,1.25,8.05,3.5,0.0,0.0
2018,3,9,6,30,48.0,7.0,1.4,8.5,7.0,8.67,0.0
2018,3,9,6,45,200.5,20.0,1.55,8.95,37.5,41.86,0.0
2018,3,9,7,0,353.0,33.0,1.7,9.4,68.0,97.36,57.44
2018,3,9,7,15,346.5,45.5,1.85,9.85,96.5,132.29,92.87
2018,3,9,7,30,340.0,58.0,2.0,10.3,125.0,164.45,124.74
2018,3,9,7,45,277.0,80.5,2.2,10.75,145.5,188.12,149.81
2018,3,9,8,0,214.0,103.0,2.4,11.2,166.0,198.31,161.57
2018,3,9,8,15,209.5,128.0,2.45,11.7,199.0,235.75,193.97
2018,3,9,8,30,205.0,153.0,2.5,12.2,232.0,265.91,219.3
2018,3,9,8,45,216.5,174.5,2.55,12.7,267.0,306.32,252.32
2018,3,9,9,0,228.0,196.0,2.6,13.2,302.0,347.55,285.18
2018,3,9,9,15,288.0,206.5,2.5,13.7,353.5,418.45,341.33
2018,3,9,9,30,348.0,217.0,2.4,14.2,405.0,486.05,393.48
2018,3,9,9,45,255.5,240.0,2.3,14.7,383.0,456.9,367.29
2018,3,9,10,0,163.0,263.0,2.2,15.2,361.0,408.76,326.75
2018,3,9,10,15,155.0,286.5,2.15,15.55,383.5,434.0,344.9
2018,3,9,10,30,147.0,310.0,2.1,15.9,406.0,458.32,361.68
2018,3,9,10,45,249.0,306.0,2.05,16.2,476.5,560.67,439.83
2018,3,9,11,0,351.0,302.0,2.0,16.5,547.0,655.15,509.51
2018,3,9,11,15,334.0,316.0,2.05,16.65,553.5,662.44,512.92
2018,3,9,11,30,317.0,330.0,2.1,16.8,560.0,667.73,515.65
2018,3,9,11,45,336.0,329.5,2.15,16.9,576.0,689.23,531.37
2018,3,9,12,0,355.0,329.0,2.2,17.0,592.0,709.56,546.1
2018,3,9,12,15,375.5,322.0,2.2,17.05,600.5,722.62,555.7
2018,3,9,12,30,396.0,315.0,2.2,17.1,609.0,734.01,564.21
2018,3,9,12,45,433.5,296.5,2.2,17.1,615.5,759.93,583.5
2018,3,9,13,0,471.0,278.0,2.2,17.1,622.0,770.85,592.4
2018,3,9,13,15,524.0,253.0,2.2,17.05,628.5,786.01,605.04
2018,3,9,13,30,577.0,228.0,2.2,17.0,635.0,797.0,614.72
2018,3,9,13,45,652.0,191.5,2.2,16.95,637.5,815.8,630.27
2018,3,9,14,0,727.0,155.0,2.2,16.9,640.0,823.44,636.45
2018,3,9,14,15,738.5,142.0,2.15,16.8,615.5,796.16,618.01
2018,3,9,14,30,750.0,129.0,2.1,16.7,591.0,765.34,597.34
2018,3,9,14,45,674.0,142.5,2.05,16.55,539.5,693.24,546.42
2018,3,9,15,0,598.0,156.0,2.0,16.4,488.0,623.63,494.86
2018,3,9,15,15,547.0,154.5,2.0,16.4,440.5,555.22,443.84
2018,3,9,15,30,496.0,153.0,2.0,16.4,393.0,494.38,397.25
2018,3,9,15,45,421.0,151.0,1.8,15.9,340.5,422.14,340.64
2018,3,9,16,0,346.0,149.0,1.6,15.4,288.0,348.92,282.34
2018,3,9,16,15,324.0,131.0,1.5,14.75,248.0,299.66,242.64
2018,3,9,16,30,302.0,113.0,1.4,14.1,208.0,252.27,203.19
2018,3,9,16,45,281.5,95.0,1.3,13.5,171.0,207.54,164.78
2018,3,9,17,0,261.0,77.0,1.2,12.9,134.0,169.29,130.81
2018,3,9,17,15,214.0,60.0,1.25,12.55,98.5,118.98,87.21
2018,3,9,17,30,167.0,43.0,1.3,12.2,63.0,78.77,52.44
2018,3,9,17,45,108.0,27.5,1.3,11.8,38.0,43.22,17.38
2018,3,9,18,0,49.0,12.0,1.3,11.4,13.0,14.69,0.0
2018,3,9,18,15,24.5,6.0,1.3,11.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,8.95,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.9,9.2,1.0,1.13,0.0
2018,3,10,6,45,2.0,3.0,0.85,9.45,3.0,3.02,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.7,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.75,9.95,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.7,10.2,8.0,7.4,0.78
2018,3,10,7,45,0.0,10.0,0.7,10.5,10.0,9.26,2.44
2018,3,10,8,0,0.0,12.0,0.7,10.8,12.0,11.12,4.07
2018,3,10,8,15,0.0,25.0,0.65,11.0,25.0,23.19,14.58
2018,3,10,8,30,0.0,38.0,0.6,11.2,38.0,35.29,24.99
2018,3,10,8,45,0.0,47.5,0.55,11.35,47.5,44.14,32.5
2018,3,10,9,0,0.0,57.0,0.5,11.5,57.0,53.01,39.93
2018,3,10,9,15,0.0,61.5,0.5,11.8,61.5,57.22,43.31
2018,3,10,9,30,0.0,66.0,0.5,12.1,66.0,61.43,46.67
2018,3,10,9,45,0.0,86.5,0.55,12.4,86.5,80.6,62.53
2018,3,10,10,0,0.0,107.0,0.6,12.7,107.0,100.17,78.48
2018,3,10,10,15,0.5,114.0,0.6,12.9,114.5,107.32,84.09
2018,3,10,10,30,1.0,121.0,0.6,13.1,122.0,114.53,89.77
2018,3,10,10,45,0.5,111.0,0.65,13.3,111.5,104.44,81.29
2018,3,10,11,0,0.0,101.0,0.7,13.5,101.0,94.39,72.91
2018,3,10,11,15,2.5,138.5,0.7,13.6,140.5,132.97,104.35
2018,3,10,11,30,5.0,176.0,0.7,13.7,180.0,172.22,135.7
2018,3,10,11,45,3.0,166.0,0.7,13.8,168.5,160.46,125.92
2018,3,10,12,0,1.0,156.0,0.7,13.9,157.0,148.72,116.38
2018,3,10,12,15,3.0,172.5,0.7,13.95,175.0,166.9,131.01
2018,3,10,12,30,5.0,189.0,0.7,14.0,193.0,185.19,145.54
2018,3,10,12,45,5.5,191.0,0.7,14.05,195.0,187.65,147.43
2018,3,10,13,0,6.0,193.0,0.7,14.1,197.0,190.09,149.42
2018,3,10,13,15,4.0,176.5,0.7,14.05,179.0,171.75,134.9
2018,3,10,13,30,2.0,160.0,0.7,14.0,161.0,153.57,120.51
2018,3,10,13,45,2.0,160.5,0.65,14.0,161.5,154.06,121.08
2018,3,10,14,0,2.0,161.0,0.6,14.0,162.0,154.56,121.62
2018,3,10,14,15,2.0,158.0,0.6,13.9,159.0,151.63,119.5
2018,3,10,14,30,2.0,155.0,0.6,13.8,156.0,148.71,117.44
2018,3,10,14,45,3.0,159.0,0.55,13.75,160.5,153.56,121.64
2018,3,10,15,0,4.0,163.0,0.5,13.7,165.0,158.43,125.85
2018,3,10,15,15,4.0,156.5,0.5,13.7,158.5,152.07,121.0
2018,3,10,15,30,4.0,150.0,0.5,13.7,152.0,145.77,116.22
2018,3,10,15,45,14.0,147.0,0.45,13.45,153.0,149.0,119.48
2018,3,10,16,0,24.0,144.0,0.4,13.2,154.0,151.33,121.83
2018,3,10,16,15,33.5,125.0,0.45,12.9,137.0,140.28,113.1
2018,3,10,16,30,43.0,106.0,0.5,12.6,120.0,123.19,98.97
2018,3,10,16,45,21.5,69.0,0.55,12.25,76.0,74.8,58.28
2018,3,10,17,0,0.0,32.0,0.6,11.9,32.0,29.69,19.98
2018,3,10,17,15,0.0,24.5,0.65,11.65,24.5,22.72,13.81
2018,3,10,17,30,0.0,17.0,0.7,11.4,17.0,15.75,7.52
2018,3,10,17,45,0.0,10.5,0.75,11.15,10.5,9.72,0.77
2018,3,10,18,0,0.0,4.0,0.8,10.9,4.0,3.81,0.0
2018,3,10,18,15,0.0,2.0,0.85,10.8,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,6,15,43.0,5.0,0.75,7.1,5.5,0.0,0.0
2018,3,11,6,30,86.0,10.0,0.8,7.6,11.0,13.44,0.0
2018,3,11,6,45,240.5,22.5,0.85,8.1,44.5,50.11,5.44
2018,3,11,7,0,395.0,35.0,0.9,8.6,78.0,108.07,66.18
2018,3,11,7,15,492.5,42.5,0.85,9.1,125.5,164.5,115.01
2018,3,11,7,30,590.0,50.0,0.8,9.6,173.0,232.49,174.42
2018,3,11,7,45,649.0,56.0,0.75,10.1,225.0,296.47,231.46
2018,3,11,8,0,708.0,62.0,0.7,10.6,277.0,365.72,291.22
2018,3,11,8,15,747.0,66.0,0.65,11.25,328.0,429.71,344.62
2018,3,11,8,30,786.0,70.0,0.6,11.9,379.0,496.45,397.7
2018,3,11,8,45,813.5,73.0,0.5,12.6,427.5,557.81,443.69
2018,3,11,9,0,841.0,76.0,0.4,13.3,476.0,619.88,487.82
2018,3,11,9,15,861.5,78.0,0.45,13.95,520.5,676.44,528.05
2018,3,11,9,30,882.0,80.0,0.5,14.6,565.0,727.94,561.85
2018,3,11,9,45,898.0,81.0,0.55,15.25,604.0,777.77,593.49
2018,3,11,10,0,914.0,82.0,0.6,15.9,643.0,825.86,623.41
2018,3,11,10,15,887.5,96.5,0.75,16.4,663.5,851.95,640.42
2018,3,11,10,30,861.0,111.0,0.9,16.9,684.0,879.63,658.75
2018,3,11,10,45,887.5,106.0,1.05,17.45,715.5,914.38,681.52
2018,3,11,11,0,914.0,101.0,1.2,18.0,747.0,953.71,707.03
2018,3,11,11,15,924.5,100.0,1.35,18.3,766.5,980.1,724.62
2018,3,11,11,30,935.0,99.0,1.5,18.6,786.0,1003.1,740.16
2018,3,11,11,45,933.5,102.0,1.6,18.9,794.5,1015.56,748.21
2018,3,11,12,0,932.0,105.0,1.7,19.2,803.0,1024.09,753.94
2018,3,11,12,15,944.0,100.0,1.8,19.35,808.0,1032.73,760.33
2018,3,11,12,30,956.0,95.0,1.9,19.5,813.0,1037.38,764.26
2018,3,11,12,45,949.0,96.5,1.95,19.65,803.5,1027.07,757.98
2018,3,11,13,0,942.0,98.0,2.0,19.8,794.0,1012.9,749.47
2018,3,11,13,15,939.5,97.0,1.95,19.85,779.0,996.37,738.58
2018,3,11,13,30,937.0,96.0,1.9,19.9,764.0,976.09,725.36
2018,3,11,13,45,929.5,95.0,1.9,19.95,740.0,947.68,707.5
2018,3,11,14,0,922.0,94.0,1.9,20.0,716.0,915.98,687.51
2018,3,11,14,15,875.0,102.0,1.8,19.95,671.5,864.3,653.11
2018,3,11,14,30,828.0,110.0,1.7,19.9,627.0,805.59,613.75
2018,3,11,14,45,798.0,109.5,1.6,19.85,584.0,750.65,576.59
2018,3,11,15,0,768.0,109.0,1.5,19.8,541.0,695.21,538.54
2018,3,11,15,15,734.0,106.5,1.5,19.8,494.0,637.03,497.36
2018,3,11,15,30,700.0,104.0,1.5,19.8,447.0,577.27,453.49
2018,3,11,15,45,663.0,100.5,1.15,19.55,400.0,515.8,405.55
2018,3,11,16,0,626.0,97.0,0.8,19.3,353.0,456.26,357.98
2018,3,11,16,15,619.0,85.0,0.75,18.8,311.5,404.58,317.36
2018,3,11,16,30,612.0,73.0,0.7,18.3,270.0,352.41,274.51
2018,3,11,16,45,574.0,65.0,0.65,17.8,224.0,292.68,224.27
2018,3,11,17,0,536.0,57.0,0.6,17.3,178.0,236.53,175.46
2018,3,11,17,15,465.5,47.5,0.65,16.8,133.5,174.51,122.34
2018,3,11,17,30,395.0,38.0,0.7,16.3,89.0,120.76,76.46
2018,3,11,17,45,254.0,26.5,0.75,15.85,53.5,63.64,28.48
2018,3,11,18,0,113.0,15.0,0.8,15.4,18.0,21.83,0.0
2018,3,11,18,15,56.5,7.5,0.8,15.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,10.9,12.0,13.9,0.0
2018,3,12,6,45,208.5,24.5,1.4,11.45,44.5,49.51,11.88
2018,3,12,7,0,345.0,38.0,1.5,12.0,77.0,103.39,64.3
2018,3,12,7,15,442.5,47.0,1.6,12.55,124.0,158.64,111.19
2018,3,12,7,30,540.0,56.0,1.7,13.1,171.0,225.52,169.08
2018,3,12,7,45,604.0,61.0,1.75,13.65,221.5,287.52,224.13
2018,3,12,8,0,668.0,66.0,1.8,14.2,272.0,356.09,283.53
2018,3,12,8,15,709.0,70.0,1.95,15.05,322.5,418.05,336.13
2018,3,12,8,30,750.0,74.0,2.1,15.9,373.0,483.91,389.95
2018,3,12,8,45,780.0,76.5,2.25,16.75,420.5,544.38,437.82
2018,3,12,9,0,810.0,79.0,2.4,17.6,468.0,605.87,484.83
2018,3,12,9,15,782.5,94.5,2.55,18.15,498.5,643.71,512.65
2018,3,12,9,30,755.0,110.0,2.7,18.7,529.0,678.89,537.64
2018,3,12,9,45,816.5,99.0,2.8,19.25,580.0,743.25,582.48
2018,3,12,10,0,878.0,88.0,2.9,19.8,631.0,806.06,624.93
2018,3,12,10,15,874.0,94.5,3.0,20.1,658.0,840.46,647.34
2018,3,12,10,30,870.0,101.0,3.1,20.4,685.0,871.39,667.44
2018,3,12,10,45,877.5,102.5,3.15,20.7,709.5,903.44,687.95
2018,3,12,11,0,885.0,104.0,3.2,21.0,734.0,932.47,706.29
2018,3,12,11,15,791.5,146.5,3.25,21.15,719.5,917.48,695.03
2018,3,12,11,30,698.0,189.0,3.3,21.3,705.0,893.74,678.25
2018,3,12,11,45,810.5,142.5,3.3,21.4,748.5,953.01,718.31
2018,3,12,12,0,923.0,96.0,3.3,21.5,792.0,1006.89,753.58
2018,3,12,12,15,704.0,168.5,3.35,21.6,699.5,892.35,675.39
2018,3,12,12,30,485.0,241.0,3.4,21.7,607.0,753.5,576.5
2018,3,12,12,45,250.0,235.0,3.4,21.75,423.5,502.87,390.95
2018,3,12,13,0,15.0,229.0,3.4,21.8,240.0,234.68,180.66
2018,3,12,13,15,10.0,204.5,3.4,21.7,212.0,205.17,158.32
2018,3,12,13,30,5.0,180.0,3.4,21.6,184.0,176.01,135.53
2018,3,12,13,45,17.0,216.0,3.35,21.5,228.0,222.82,172.94
2018,3,12,14,0,29.0,252.0,3.3,21.4,272.0,280.68,218.42
2018,3,12,14,15,19.5,227.0,3.3,21.25,240.0,235.57,183.37
2018,3,12,14,30,10.0,202.0,3.3,21.1,208.0,202.1,157.3
2018,3,12,14,45,8.5,172.0,3.3,20.95,177.0,170.63,132.82
2018,3,12,15,0,7.0,142.0,3.3,20.8,146.0,139.58,108.36
2018,3,12,15,15,8.0,136.0,3.3,20.8,140.0,134.24,104.4
2018,3,12,15,30,9.0,130.0,3.3,20.8,134.0,128.83,100.33
2018,3,12,15,45,6.5,122.5,3.1,20.2,125.5,119.79,93.4
2018,3,12,16,0,4.0,115.0,2.9,19.6,117.0,111.03,86.64
2018,3,12,16,15,14.5,97.5,2.65,18.95,102.5,99.0,77.2
2018,3,12,16,30,25.0,80.0,2.4,18.3,88.0,88.22,68.44
2018,3,12,16,45,14.5,65.5,2.15,17.7,70.0,68.49,51.99
2018,3,12,17,0,4.0,51.0,1.9,17.1,52.0,48.72,35.43
2018,3,12,17,15,8.5,36.0,1.95,16.65,37.5,35.58,23.96
2018,3,12,17,30,13.0,21.0,2.0,16.2,23.0,22.23,12.14
2018,3,12,17,45,16.5,13.5,2.1,15.8,15.0,15.54,4.74
2018,3,12,18,0,20.0,6.0,2.2,15.4,7.0,7.06,0.0
2018,3,12,18,15,10.0,3.0,2.3,15.25,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.55,13.25,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,13.3,3.0,3.45,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.4,4.5,5.05,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.65,13.45,7.5,6.94,0.23
2018,3,13,7,30,0.0,9.0,2.7,13.4,9.0,8.33,1.5
2018,3,13,7,45,0.0,14.0,2.75,13.35,14.0,12.97,5.54
2018,3,13,8,0,0.0,19.0,2.8,13.3,19.0,17.61,9.56
2018,3,13,8,15,0.0,20.0,2.95,13.2,20.0,18.55,10.35
2018,3,13,8,30,0.0,21.0,3.1,13.1,21.0,19.48,11.12
2018,3,13,8,45,0.0,22.5,3.2,12.95,22.5,20.88,12.28
2018,3,13,9,0,0.0,24.0,3.3,12.8,24.0,22.28,13.44
2018,3,13,9,15,0.0,30.5,3.4,12.85,30.5,28.34,18.54
2018,3,13,9,30,0.0,37.0,3.5,12.9,37.0,34.4,23.61
2018,3,13,9,45,0.0,48.0,3.6,12.95,48.0,44.66,32.2
2018,3,13,10,0,0.0,59.0,3.7,13.0,59.0,54.93,40.74
2018,3,13,10,15,0.0,84.5,3.85,13.15,84.5,78.77,60.53
2018,3,13,10,30,0.0,110.0,4.0,13.3,110.0,103.01,80.47
2018,3,13,10,45,3.0,141.5,4.1,13.5,143.5,136.21,107.7
2018,3,13,11,0,6.0,173.0,4.2,13.7,177.0,169.93,135.09
2018,3,13,11,15,93.0,256.5,4.25,13.9,325.5,359.29,289.53
2018,3,13,11,30,180.0,340.0,4.3,14.1,474.0,535.79,427.28
2018,3,13,11,45,248.5,337.0,4.4,14.3,524.0,614.44,487.8
2018,3,13,12,0,317.0,334.0,4.5,14.5,574.0,679.38,537.85
2018,3,13,12,15,208.5,329.0,4.5,14.6,487.0,555.22,441.22
2018,3,13,12,30,100.0,324.0,4.5,14.7,400.0,430.15,342.23
2018,3,13,12,45,67.5,294.5,4.55,14.85,345.5,365.91,291.65
2018,3,13,13,0,35.0,265.0,4.6,15.0,291.0,302.28,240.64
2018,3,13,13,15,62.0,271.0,4.55,15.0,316.0,333.66,266.76
2018,3,13,13,30,89.0,277.0,4.5,15.0,341.0,363.98,291.68
2018,3,13,13,45,142.0,295.0,4.5,15.05,393.5,441.96,354.19
2018,3,13,14,0,195.0,313.0,4.5,15.1,446.0,504.27,403.66
2018,3,13,14,15,260.5,285.5,4.45,15.05,455.0,534.79,429.3
2018,3,13,14,30,326.0,258.0,4.4,15.0,464.0,548.13,441.83
2018,3,13,14,45,234.0,252.0,4.35,15.0,395.5,457.51,369.83
2018,3,13,15,0,142.0,246.0,4.3,15.0,327.0,363.51,294.39
2018,3,13,15,15,195.5,226.5,4.3,15.0,329.0,372.9,303.84
2018,3,13,15,30,249.0,207.0,4.3,15.0,331.0,385.29,314.84
2018,3,13,15,45,225.5,187.5,4.0,14.6,291.5,337.23,276.11
2018,3,13,16,0,202.0,168.0,3.7,14.2,252.0,284.39,233.22
2018,3,13,16,15,222.5,146.5,3.3,13.7,228.5,266.49,218.35
2018,3,13,16,30,243.0,125.0,2.9,13.2,205.0,239.31,194.89
2018,3,13,16,45,204.5,106.0,2.45,12.7,165.5,190.11,152.75
2018,3,13,17,0,166.0,87.0,2.0,12.2,126.0,145.27,114.01
2018,3,13,17,15,134.0,67.5,1.8,11.55,94.0,106.14,79.99
2018,3,13,17,30,102.0,48.0,1.6,10.9,62.0,70.97,49.58
2018,3,13,17,45,67.5,31.0,1.4,10.3,38.5,40.47,21.79
2018,3,13,18,0,33.0,14.0,1.2,9.7,15.0,15.56,0.0
2018,3,13,18,15,16.5,7.0,1.15,9.65,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.3,7.2,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.5,7.9,3.0,3.07,0.0
2018,3,14,6,45,2.0,5.0,1.7,8.6,5.0,4.91,0.0
2018,3,14,7,0,0.0,7.0,1.9,9.3,7.0,6.48,0.0
2018,3,14,7,15,0.0,9.0,2.05,9.6,9.0,8.33,1.52
2018,3,14,7,30,0.0,11.0,2.2,9.9,11.0,10.18,3.21
2018,3,14,7,45,0.0,18.0,2.35,10.15,18.0,16.68,8.91
2018,3,14,8,0,0.0,25.0,2.5,10.4,25.0,23.19,14.57
2018,3,14,8,15,7.5,78.0,2.6,10.5,81.0,76.41,60.52
2018,3,14,8,30,15.0,131.0,2.7,10.6,137.0,132.78,108.33
2018,3,14,8,45,12.5,140.5,2.8,10.65,146.0,141.12,114.97
2018,3,14,9,0,10.0,150.0,2.9,10.7,155.0,149.24,121.39
2018,3,14,9,15,5.0,145.5,3.0,10.7,148.0,141.48,114.47
2018,3,14,9,30,0.0,141.0,3.1,10.7,141.0,133.41,107.3
2018,3,14,9,45,0.5,141.0,3.15,10.7,141.5,133.64,107.25
2018,3,14,10,0,1.0,141.0,3.2,10.7,142.0,133.95,107.3
2018,3,14,10,15,1.5,137.5,3.25,10.7,138.5,130.92,104.59
2018,3,14,10,30,2.0,134.0,3.3,10.7,135.0,127.95,101.99
2018,3,14,10,45,1.5,106.5,3.35,10.75,107.5,101.0,79.43
2018,3,14,11,0,1.0,79.0,3.4,10.8,80.0,74.6,57.3
2018,3,14,11,15,108.0,174.0,3.4,10.8,255.0,283.98,233.6
2018,3,14,11,30,215.0,269.0,3.4,10.8,430.0,503.93,408.67
2018,3,14,11,45,321.0,289.0,3.35,10.85,532.5,630.95,506.67
