Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,15.25,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,25.46,12.51
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,61.39,33.92
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,110.19,68.32
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,162.37,111.26
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,223.3,163.95
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,282.55,216.44
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,346.88,272.11
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,408.3,323.89
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,472.44,375.7
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,532.76,422.32
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,594.04,467.54
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,651.19,508.22
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,707.98,547.02
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,760.61,579.27
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,807.57,606.49
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,853.26,632.98
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,896.93,657.5
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,934.9,679.46
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,970.03,699.45
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,998.77,716.34
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,1024.15,731.23
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,1044.11,743.26
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,1060.36,753.18
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,1069.28,758.6
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,1074.31,761.87
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,1073.95,764.43
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,1069.7,764.58
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,1059.01,759.7
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,1044.53,752.51
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,1024.88,743.19
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,1001.66,731.41
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,972.15,714.59
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,939.46,695.5
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,901.0,672.83
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,859.86,647.96
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,813.91,619.19
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,765.98,588.47
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,716.25,554.95
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,661.65,515.47
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,601.83,472.6
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,542.2,427.97
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,478.89,378.17
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,417.38,327.95
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,351.52,272.65
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,289.86,219.24
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,217.85,158.51
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,157.58,108.39
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,103.68,65.27
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,62.12,35.58
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,27.07,12.51
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,15.25,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,15.73,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,25.64,13.65
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,55.73,33.57
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,104.01,67.57
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,158.99,110.78
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,227.68,168.39
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,287.62,222.29
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,352.75,279.94
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,394.43,318.04
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,429.02,348.32
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,510.62,415.08
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,601.29,487.4
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,658.41,531.57
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,714.96,574.27
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,766.6,611.25
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,816.72,646.5
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,859.2,676.1
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,893.04,699.37
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,931.13,725.74
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,966.67,750.19
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,995.48,769.5
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,1020.98,786.55
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,1038.51,798.86
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,1052.41,808.82
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,1061.58,815.8
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,1066.96,820.33
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,1065.51,820.66
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,1060.24,818.45
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,1048.69,811.71
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,1033.44,802.47
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,1011.22,788.29
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,985.64,771.73
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,955.07,751.82
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,921.6,729.66
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,860.45,686.59
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,797.51,641.65
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,667.32,540.93
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,545.3,443.38
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,400.28,327.63
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,259.78,212.6
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,192.26,156.65
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,124.56,99.84
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,147.62,119.86
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,165.54,135.18
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,203.33,165.39
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,219.47,174.22
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,168.75,129.83
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,122.94,90.35
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,84.35,58.0
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,51.58,32.35
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,25.85,12.93
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,13.34,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,3.81,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,5.55,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,8.33,1.44
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,11.11,3.99
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,15.75,8.13
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,20.4,12.23
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,23.19,14.65
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,25.98,17.03
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,50.37,38.05
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,75.84,59.92
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,194.0,159.95
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,316.62,260.6
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,317.87,260.41
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,321.92,262.58
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,243.78,198.69
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,164.07,132.61
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,153.7,123.66
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,138.56,110.64
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,203.8,164.22
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,270.26,217.78
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,337.35,271.63
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,397.06,318.95
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,356.16,285.9
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,314.71,252.51
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,379.78,304.31
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,445.38,355.54
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,531.83,424.91
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,604.72,482.8
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,690.36,548.82
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,760.89,602.53
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,599.53,478.63
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,420.09,337.47
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,523.77,421.71
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,621.21,498.27
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,587.61,472.97
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,553.35,447.59
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,545.26,443.77
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,532.21,435.66
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,579.67,476.32
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,606.39,499.34
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,550.65,454.46
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,495.11,409.02
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,462.39,380.68
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,422.51,344.66
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,354.19,284.29
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,290.47,226.66
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,216.31,161.98
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,155.23,109.93
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,108.18,69.38
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,66.36,37.21
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,26.44,12.91
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,15.25,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.77,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,18.59,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,31.21,16.48
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,69.93,40.21
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,120.46,77.23
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,174.15,122.83
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,235.63,177.26
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,295.8,231.33
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,361.01,288.68
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,423.19,342.23
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,488.02,396.09
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,549.16,445.32
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,611.19,493.52
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,668.27,536.12
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,724.92,577.01
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,778.05,612.26
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,825.29,642.46
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,870.88,670.94
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,914.33,697.42
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,950.62,719.02
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,983.9,738.39
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,1012.63,755.22
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,1037.93,769.79
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,1056.64,779.44
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,1071.65,786.79
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,1081.39,791.92
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,1087.26,794.79
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,1086.18,793.58
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,1081.2,790.13
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,1070.89,783.49
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,1056.79,774.63
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,1035.12,760.5
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,1009.99,744.31
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,979.3,725.55
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,945.62,704.82
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,906.58,680.54
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,864.99,654.36
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,819.2,625.61
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,766.76,591.71
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,715.76,557.22
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,663.44,519.44
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,600.16,474.28
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,537.48,427.45
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,472.97,376.24
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,410.22,324.68
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,341.28,266.75
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,277.27,211.47
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,215.68,158.11
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,161.05,110.88
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,110.25,69.44
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,67.54,38.44
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,29.4,15.28
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,18.11,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,7.4,0.8
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,16.22,8.57
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,25.04,16.31
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,26.44,17.5
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,27.84,18.66
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,33.9,23.81
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,39.96,28.92
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,62.36,47.88
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,84.81,66.58
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,87.64,68.64
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,90.49,70.73
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,128.23,101.77
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,166.59,132.73
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,263.0,210.26
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,358.17,284.09
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,502.52,395.03
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,653.59,505.67
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,665.66,511.5
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,664.77,509.62
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,697.53,533.08
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,718.07,547.74
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,659.46,504.36
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,611.02,468.14
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,554.63,426.95
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,485.42,375.68
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,500.86,388.37
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,527.35,408.55
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,555.4,430.11
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,581.9,450.47
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,628.25,487.45
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,658.64,512.54
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,663.23,518.36
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,671.57,526.79
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,676.99,534.25
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,676.29,536.73
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,657.82,524.5
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,629.78,504.53
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,579.7,466.39
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,527.7,425.6
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,476.4,383.62
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,421.91,337.22
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,362.47,285.23
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,304.97,233.38
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,240.82,176.14
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,181.15,123.03
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,120.59,73.42
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,71.47,38.29
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,28.41,14.36
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,14.31,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,8.58,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,17.68,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,34.11,17.6
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,74.0,40.01
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,126.38,78.42
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,181.55,125.68
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,243.81,181.26
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,305.25,237.08
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,369.78,294.52
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,431.47,348.3
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,494.94,401.71
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,555.47,451.31
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,616.42,499.64
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,673.53,543.32
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,726.76,582.2
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,778.18,617.62
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,828.04,651.34
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,873.17,681.17
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,915.93,708.99
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,952.43,732.42
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,985.91,753.62
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,1013.81,771.27
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,1038.23,786.59
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,1057.04,798.1
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,1072.09,807.19
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,1074.08,808.04
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,1072.0,806.41
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,1078.18,810.27
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,1080.4,811.54
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,1068.98,804.0
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,1053.81,794.16
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,963.85,733.44
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,872.54,670.33
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,766.05,592.26
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,657.93,511.38
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,691.95,539.42
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,709.35,554.45
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,731.25,573.56
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,734.97,578.8
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,704.05,556.92
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,667.06,529.78
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,607.88,483.91
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,548.79,437.03
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,485.61,385.97
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,424.07,334.66
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,358.05,278.48
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,295.99,224.19
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,232.45,168.93
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,175.33,119.31
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,118.09,72.98
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,71.56,39.76
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,31.04,16.53
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,15.93,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,8.58,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,17.93,0.0
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,36.97,20.09
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,75.24,42.05
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,126.18,79.22
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,179.94,124.4
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,241.47,178.06
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,301.54,231.31
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,366.58,287.53
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,428.74,339.92
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,493.08,392.16
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,552.17,438.94
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,611.74,484.51
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,668.24,526.41
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,720.89,563.76
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,771.46,597.7
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,820.58,630.15
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,865.36,659.32
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,907.94,686.72
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,943.75,709.33
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,976.53,729.84
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,1003.79,746.79
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,1027.55,761.47
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,1045.7,772.36
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,1060.11,780.94
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,1068.68,785.98
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,1073.37,788.69
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,1072.64,788.33
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,1068.01,785.62
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,1056.97,778.57
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,1042.14,769.21
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,1021.69,757.39
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,997.71,743.22
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,968.47,725.11
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,936.07,704.8
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,897.91,680.66
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,857.1,654.47
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,811.49,624.69
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,763.92,593.09
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,711.5,556.85
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,660.33,519.23
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,601.84,476.27
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,543.31,431.63
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,481.3,382.16
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,420.6,331.94
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,356.89,277.76
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,295.44,223.92
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,232.8,168.8
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,175.67,118.56
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,118.6,71.81
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,71.05,37.62
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,30.17,15.49
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,17.65,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,8.58,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,18.2,0.0
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,37.05,19.61
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,76.97,42.71
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,128.72,80.95
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,182.41,126.4
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,243.34,179.82
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,302.6,232.45
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,366.67,287.69
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,428.11,339.21
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,491.57,390.2
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,550.39,435.63
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,609.6,479.45
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,665.92,519.72
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,718.53,555.32
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,768.66,586.93
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,817.27,616.82
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,861.59,643.81
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,903.63,668.94
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,940.09,690.39
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,973.58,709.8
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,1000.43,724.73
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,1023.87,737.54
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,1042.91,747.53
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,1058.23,755.28
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,1066.69,759.88
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,1071.29,762.28
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,1070.48,761.29
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,1065.79,758.09
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,1055.28,751.61
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,1040.99,742.96
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,1021.03,731.93
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,997.53,718.69
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,966.58,699.89
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,932.65,679.17
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,896.25,657.81
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,857.01,634.3
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,810.53,605.43
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,762.14,574.8
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,710.52,540.76
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,660.19,505.28
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,601.49,463.28
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,542.89,419.81
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,480.75,371.81
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,420.25,323.37
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,355.61,270.21
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,294.86,218.63
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,232.59,165.65
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,175.92,117.26
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,119.69,72.22
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,72.8,39.03
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,31.95,16.83
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,17.53,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,9.53,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,19.86,2.88
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,42.24,23.8
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,82.32,47.32
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,135.1,86.28
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,189.9,132.46
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,252.34,186.86
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,313.11,240.36
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,378.09,295.96
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,427.95,338.12
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,474.88,375.81
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,533.63,420.96
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,593.01,464.66
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,655.87,508.96
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,721.17,553.04
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,772.24,585.5
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,821.92,616.14
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,873.14,647.06
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,917.0,672.56
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,928.41,678.01
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,931.36,678.55
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,925.37,673.45
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,912.1,662.0
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,899.37,651.74
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,883.76,639.55
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,882.37,638.18
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,878.51,635.1
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,892.86,644.52
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,904.72,652.15
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,939.68,677.62
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,970.75,699.78
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,993.97,714.35
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,1008.33,723.49
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,977.45,704.29
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,943.57,683.65
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,903.83,660.1
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,861.51,634.57
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,813.44,604.8
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,759.36,570.4
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,712.09,539.43
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,662.8,504.68
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,606.35,463.58
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,549.71,421.14
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,483.97,370.75
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,419.84,320.01
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,357.71,269.36
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,298.42,219.42
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,235.68,166.86
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,178.77,118.98
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,121.66,74.05
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,74.99,41.46
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,33.3,18.09
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,19.14,0.0
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,10.48,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,21.83,6.07
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,39.82,23.64
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,72.32,45.32
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,111.8,75.66
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,156.11,112.7
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,206.01,155.44
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,257.8,199.71
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,313.63,246.33
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,379.7,299.5
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,456.02,358.91
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,526.21,412.32
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,602.05,468.2
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,657.1,506.42
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,712.55,543.6
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,764.39,575.99
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,815.5,606.26
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,857.06,629.57
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,902.07,654.64
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,938.22,673.83
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,971.48,690.96
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,998.72,704.0
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,1022.65,714.91
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,1039.68,724.88
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,1053.06,732.85
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,1061.23,737.7
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,1065.64,740.49
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,1064.28,741.47
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,1059.15,740.3
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,1047.84,735.56
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,1032.92,728.64
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,1011.44,716.95
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,986.59,703.19
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,956.7,686.32
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,923.84,667.44
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,886.39,645.65
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,846.46,621.92
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,804.55,596.52
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,755.87,566.06
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,701.37,529.88
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,646.22,491.02
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,590.82,452.36
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,535.28,411.93
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,473.74,365.15
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,413.86,317.84
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,350.85,266.64
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,291.32,216.59
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,229.66,164.56
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,174.18,117.68
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,119.34,74.15
