Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,301.56,229.59
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,237.7,174.07
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,180.9,124.92
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,124.2,79.09
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,78.57,46.24
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,39.68,23.16
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,23.53,12.72
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,16.68,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.77,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,10.96,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,18.21,0.0
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,28.78,18.99
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,55.04,33.5
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,95.29,59.08
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,150.91,101.34
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,203.6,146.68
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,263.16,199.12
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,318.79,248.78
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,376.35,298.55
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,439.09,350.52
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,506.55,404.22
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,540.12,429.13
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,564.91,445.75
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,619.0,483.43
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,673.37,519.07
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,712.58,543.58
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,748.63,565.22
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,822.31,612.51
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,890.99,652.41
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,927.04,673.09
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,953.67,688.06
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,938.44,676.56
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,909.28,654.71
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,908.0,652.12
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,904.35,647.66
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,942.99,673.67
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,980.73,698.34
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,1012.94,717.55
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,1033.89,728.41
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,999.45,705.5
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,956.79,677.82
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,917.26,653.51
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,875.56,627.41
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,850.34,613.19
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,821.57,596.27
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,821.53,601.7
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,812.93,599.82
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,786.48,584.86
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,756.34,567.21
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,706.4,534.0
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,655.08,497.69
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,599.34,459.92
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,543.53,419.93
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,484.2,374.62
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,425.25,327.81
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,363.73,277.36
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,304.89,227.43
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,243.86,175.26
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,187.82,127.16
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,132.17,81.95
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,84.56,47.34
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,41.98,23.76
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.32,13.46
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,17.16,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.77,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,9.26,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,17.62,9.46
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,26.27,16.54
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,33.75,23.3
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,40.87,29.71
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,63.17,48.81
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,85.61,67.77
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,112.34,90.06
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,139.58,112.44
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,194.2,157.03
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,251.64,203.31
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,346.32,279.53
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,454.01,364.33
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,496.21,395.94
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,538.77,427.6
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,565.19,444.91
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,589.3,460.14
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,657.12,509.69
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,737.39,566.35
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,761.13,579.11
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,782.6,590.39
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,751.05,563.65
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,723.48,539.94
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,665.19,497.66
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,614.07,459.78
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,645.14,482.62
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,675.59,504.26
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,642.2,481.49
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,608.07,458.14
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,575.43,436.1
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,542.46,413.41
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,425.96,328.38
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,322.02,250.04
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,325.22,253.67
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,328.2,256.85
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,322.08,253.02
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,315.82,249.15
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,301.02,238.45
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,286.34,227.78
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,293.78,234.94
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,298.56,239.78
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,332.56,268.72
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,354.3,287.2
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,341.51,276.8
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,318.29,256.94
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,297.27,237.11
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,263.98,205.26
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,227.97,170.34
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,184.87,128.8
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,129.69,82.9
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,82.87,48.05
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,42.91,25.29
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.88,15.24
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,15.14,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.77,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,9.05,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,15.8,2.5
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,28.2,18.72
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,45.5,31.36
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,69.92,50.29
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,98.98,73.85
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,145.65,111.48
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,202.09,158.31
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,269.61,213.77
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,352.59,282.28
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,416.32,335.34
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,486.03,391.97
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,556.8,448.3
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,633.44,507.64
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,681.18,542.95
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,725.8,575.07
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,760.31,597.88
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,792.11,618.59
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,832.53,645.56
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,870.65,670.58
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,925.39,707.65
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,977.71,742.53
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,976.84,740.77
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,967.27,733.59
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,1002.86,757.7
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,1030.85,776.26
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,983.15,743.4
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,922.63,697.44
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,904.07,684.3
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,883.17,669.22
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,905.9,688.24
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,925.31,704.64
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,928.35,708.71
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,926.5,709.15
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,770.73,594.4
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,619.02,479.27
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,612.47,476.5
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,603.49,471.33
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,592.7,465.52
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,577.7,456.29
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,532.57,422.45
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,487.83,388.49
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,415.99,333.34
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,348.8,280.82
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,263.48,212.41
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,188.56,151.61
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,191.63,153.65
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,186.07,147.03
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,185.07,141.1
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,168.44,120.11
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,121.52,80.54
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,80.08,48.73
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,43.28,26.44
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.6,16.07
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.92,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.72,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,14.3,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,22.25,7.35
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,31.06,21.2
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,63.5,35.26
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,108.25,64.38
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,162.11,106.86
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,216.49,154.13
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,276.31,206.98
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,335.85,259.5
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,399.52,313.96
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,459.7,364.02
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,521.28,413.27
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,579.25,457.95
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,637.37,501.05
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,691.46,539.84
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,741.79,573.88
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,790.5,604.87
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,837.58,634.07
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,880.05,659.93
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,920.22,683.9
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,954.44,703.78
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,985.61,721.52
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,1011.71,735.89
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1034.37,748.04
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1051.46,757.92
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,1064.91,765.63
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,1072.64,770.51
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,1076.61,773.17
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,1074.3,772.44
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,1068.23,769.47
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,1052.15,760.89
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,1032.68,750.14
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,987.16,721.76
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,938.3,691.06
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,915.38,677.33
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,888.86,660.92
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,855.62,640.13
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,823.07,619.67
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,797.76,604.17
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,763.28,582.07
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,716.85,550.58
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,665.48,513.29
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,609.13,473.3
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,552.47,431.33
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,492.3,384.53
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,432.97,336.58
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,370.8,284.76
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,309.85,232.36
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,248.84,179.43
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,192.6,130.51
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,136.92,84.78
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,89.14,49.84
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,45.32,25.59
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,27.87,17.1
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.74,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,7.63,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,13.82,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,22.48,8.66
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,28.96,19.41
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,62.58,33.41
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,107.15,62.39
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,160.12,104.57
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,214.13,152.34
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,272.36,204.77
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,331.06,257.5
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,390.82,309.98
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,444.01,355.88
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,495.09,398.41
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,556.92,448.55
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,620.91,499.06
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,674.86,540.33
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,725.61,577.25
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,772.37,609.71
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,817.28,640.36
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,858.0,667.74
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,896.25,693.06
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,924.67,711.16
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,949.22,726.58
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,979.8,746.28
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,1007.77,764.06
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,1024.85,773.41
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,1038.44,780.54
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,1044.56,782.91
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,1046.96,782.97
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,1039.73,776.89
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,1028.89,768.61
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,1026.35,765.87
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,1019.52,760.31
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,999.72,748.15
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,976.51,733.74
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,948.12,715.86
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,916.64,695.9
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,880.1,673.37
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,840.97,648.63
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,796.98,620.2
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,751.03,589.73
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,701.24,554.45
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,650.25,516.03
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,595.96,475.18
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,539.88,431.56
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,480.29,382.79
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,421.96,333.67
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,361.13,281.35
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,301.84,229.16
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,242.19,176.37
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,187.33,127.96
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,133.49,83.33
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,87.51,49.47
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,45.6,26.02
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,28.68,17.99
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,17.11,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,7.63,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,13.82,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,22.3,9.47
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,28.35,18.9
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,63.56,33.13
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,106.15,62.86
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,149.74,99.8
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,192.03,139.26
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,231.8,176.74
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,297.17,232.35
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,372.07,295.42
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,418.49,335.4
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,462.99,372.45
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,522.53,420.41
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,583.66,468.38
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,659.32,527.27
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,738.72,586.54
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,790.1,622.09
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,840.4,656.55
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,881.83,683.92
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,920.74,709.28
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,955.2,731.85
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,986.59,752.23
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,1012.35,768.41
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1034.66,782.25
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1051.47,792.56
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,1064.56,800.46
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,1071.87,804.59
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,1075.37,806.31
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,1073.08,803.96
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,1067.0,799.24
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,1054.22,790.17
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,1037.88,778.87
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,1017.4,766.14
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,993.49,751.11
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,964.83,732.79
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,933.06,712.25
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,895.74,688.1
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,855.83,661.88
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,811.19,631.96
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,764.62,600.25
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,714.12,564.62
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,662.42,525.61
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,607.98,484.8
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,551.47,440.97
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,491.09,391.93
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,431.81,342.25
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,370.44,289.65
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,310.5,236.9
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,249.88,183.11
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,194.08,133.72
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,138.81,87.7
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,91.55,52.65
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,48.35,28.22
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.97,18.51
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,18.31,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,8.58,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,14.3,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,22.02,10.06
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,31.99,22.2
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,58.81,36.73
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,94.23,62.55
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,134.14,95.14
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,189.89,139.45
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,261.8,198.97
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,324.45,252.48
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,395.98,312.77
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,455.57,362.94
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,515.71,412.01
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,573.0,457.4
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,630.39,501.45
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,679.19,537.48
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,725.7,570.81
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,744.35,581.09
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,751.69,582.9
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,769.98,593.4
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,781.74,598.96
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,812.38,618.68
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,840.88,636.5
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,862.91,649.97
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,882.46,661.72
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,905.69,677.05
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,926.93,690.95
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,940.42,699.68
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,951.45,706.85
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,968.84,721.1
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,984.18,733.94
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,1003.76,748.5
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,1016.66,758.06
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,977.14,733.31
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,934.0,706.13
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,914.39,694.6
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,890.92,680.17
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,869.79,667.1
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,841.43,648.88
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,799.61,621.07
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,755.38,591.36
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,707.64,557.73
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,655.7,518.62
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,597.53,475.07
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,539.75,430.37
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,478.94,381.46
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,419.01,331.76
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,358.95,280.6
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,301.44,230.17
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,243.58,179.15
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,190.4,132.26
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,137.06,88.09
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,92.01,54.72
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,49.04,29.38
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.51,19.99
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,19.09,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,8.58,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,15.73,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,22.0,10.63
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,31.59,21.91
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,62.57,37.33
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,103.59,65.05
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,153.1,103.96
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,202.59,147.29
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,255.97,194.72
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,304.74,238.69
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,352.86,280.89
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,402.58,322.88
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,448.84,360.78
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,497.64,399.52
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,545.88,436.71
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,599.76,477.22
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,650.89,514.74
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,697.4,548.14
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,742.61,579.95
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,825.5,641.53
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,904.14,695.6
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,941.31,719.39
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,976.04,741.52
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,1012.62,765.28
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1046.77,787.26
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1064.06,797.1
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1077.65,804.59
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1085.96,809.21
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,1090.44,811.41
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,1088.57,808.91
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,1082.85,804.01
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,1071.33,795.99
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,1056.1,785.62
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,1036.16,772.93
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,1012.66,757.87
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,983.88,739.07
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,951.88,718.03
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,914.0,693.24
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,873.34,666.32
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,829.68,637.01
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,783.84,605.82
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,732.6,570.14
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,679.98,531.32
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,623.55,488.52
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,566.49,444.01
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,507.32,396.1
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,447.89,346.66
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,384.87,293.26
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,323.83,240.17
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,261.83,186.17
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,203.82,135.56
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,143.89,86.11
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,92.45,48.29
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,45.69,23.17
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,26.33,16.18
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.6,0.49
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,9.53,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,16.68,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,23.81,12.34
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,28.86,19.36
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,65.85,33.71
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,112.96,64.5
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,168.2,108.17
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,225.8,157.96
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,286.6,211.36
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,346.44,263.89
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,408.95,317.23
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,468.78,366.93
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,529.44,415.55
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,586.82,459.91
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,643.99,502.52
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,697.11,540.51
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,749.02,574.6
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,796.92,605.69
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,842.6,634.77
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,883.51,659.97
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,921.52,682.89
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,954.18,703.15
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,983.74,721.35
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,1009.6,737.11
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1032.06,750.71
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1047.57,760.2
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,1059.41,767.5
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,1066.55,772.38
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,1069.94,775.02
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,1066.13,773.46
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,1058.63,769.67
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,1045.06,761.89
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,1028.06,751.95
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,1008.08,740.51
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,984.78,726.86
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,954.5,708.78
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,921.31,688.56
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,884.22,665.81
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,844.75,641.06
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,799.75,611.83
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,756.35,583.48
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,704.86,547.31
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,652.43,508.42
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,596.63,468.58
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,540.89,427.0
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,482.03,380.23
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,423.59,332.3
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,363.06,281.45
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,305.34,231.54
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,246.65,180.29
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,192.72,133.25
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,139.09,88.98
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,93.07,54.78
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,50.4,29.73
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,31.22,20.66
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,20.24,3.27
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,10.48,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.95,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.77,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,8.33,0.81
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,14.36,6.9
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,20.39,11.75
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,28.76,19.09
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,37.14,26.36
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,56.73,43.1
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,76.19,59.51
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,126.87,101.41
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,180.46,145.21
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,276.69,223.06
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,390.3,313.86
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,483.37,387.71
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,590.94,471.31
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,644.64,511.32
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,699.24,551.3
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,757.0,592.2
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,817.17,632.77
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,856.04,657.93
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,897.5,684.8
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,930.19,705.61
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,960.04,724.45
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,985.52,740.62
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,1007.77,754.67
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,1025.24,766.0
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,1039.21,775.12
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,1046.11,779.49
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,1049.41,781.61
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,1046.09,780.06
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,1039.2,776.26
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,1024.38,767.22
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,1006.31,756.31
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,986.93,744.51
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,964.38,730.54
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,936.4,713.32
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,905.56,693.97
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,875.22,674.26
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,836.38,648.37
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,792.96,619.08
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,747.76,588.16
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,697.72,551.72
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,646.74,513.08
