Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,592.11,471.79
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,537.36,429.14
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,478.93,381.98
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,421.78,334.4
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,362.38,283.59
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,305.51,233.7
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,247.25,182.45
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,193.53,135.17
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,139.85,90.4
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,93.54,55.51
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,50.75,30.11
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,31.15,20.89
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,19.77,4.51
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,9.53,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,2.5,9.7,4.0,3.81,0.0
2018,5,14,5,15,96.5,18.5,2.6,9.95,26.5,17.63,0.0
2018,5,14,5,30,181.0,33.0,2.7,10.2,49.0,25.94,14.97
2018,5,14,5,45,285.0,45.5,2.75,10.45,89.5,35.05,25.21
2018,5,14,6,0,389.0,58.0,2.8,10.7,130.0,70.49,41.94
2018,5,14,6,15,254.5,57.5,2.8,11.1,110.5,80.53,52.37
2018,5,14,6,30,120.0,57.0,2.8,11.5,91.0,73.9,52.95
2018,5,14,6,45,86.0,91.5,2.75,11.9,118.5,105.62,82.0
2018,5,14,7,0,52.0,126.0,2.7,12.3,146.0,132.27,105.83
2018,5,14,7,15,63.5,153.0,2.7,12.75,180.5,165.1,133.0
2018,5,14,7,30,75.0,180.0,2.7,13.2,215.0,199.53,161.1
2018,5,14,7,45,54.0,188.0,2.7,13.65,214.5,202.33,163.06
2018,5,14,8,0,33.0,196.0,2.7,14.1,214.0,202.64,162.66
2018,5,14,8,15,53.0,223.5,2.7,14.55,256.0,242.86,194.68
2018,5,14,8,30,73.0,251.0,2.7,15.0,298.0,285.27,227.91
2018,5,14,8,45,97.5,275.5,2.75,15.5,342.5,329.81,262.44
2018,5,14,9,0,122.0,300.0,2.8,16.0,387.0,382.29,302.54
2018,5,14,9,15,179.5,324.0,2.9,16.35,460.0,456.26,359.38
2018,5,14,9,30,237.0,348.0,3.0,16.7,533.0,541.34,423.23
2018,5,14,9,45,384.0,307.5,3.1,17.1,622.5,641.76,499.93
2018,5,14,10,0,531.0,267.0,3.2,17.5,712.0,744.18,576.28
2018,5,14,10,15,638.5,233.5,3.35,17.8,785.5,827.4,636.87
2018,5,14,10,30,746.0,200.0,3.5,18.1,859.0,911.05,694.85
2018,5,14,10,45,726.0,207.5,3.65,18.4,860.5,917.51,698.11
2018,5,14,11,0,706.0,215.0,3.8,18.7,862.0,920.3,699.53
2018,5,14,11,15,723.0,217.0,3.9,18.8,887.0,950.27,720.02
2018,5,14,11,30,740.0,219.0,4.0,18.9,912.0,977.69,738.55
2018,5,14,11,45,811.0,181.5,4.15,19.05,945.0,1010.1,760.66
2018,5,14,12,0,882.0,144.0,4.3,19.2,978.0,1036.67,778.78
2018,5,14,12,15,880.5,144.0,4.35,19.2,974.5,1034.37,777.36
2018,5,14,12,30,879.0,144.0,4.4,19.2,971.0,1028.61,773.9
2018,5,14,12,45,875.5,144.0,4.5,19.2,960.0,1017.43,767.59
2018,5,14,13,0,872.0,144.0,4.6,19.2,949.0,1002.89,759.06
2018,5,14,13,15,869.0,142.5,4.65,19.05,932.0,984.08,747.64
2018,5,14,13,30,866.0,141.0,4.7,18.9,915.0,962.05,734.03
2018,5,14,13,45,861.5,139.0,4.75,18.75,891.0,935.03,716.91
2018,5,14,14,0,857.0,137.0,4.8,18.6,867.0,905.09,697.67
2018,5,14,14,15,849.5,134.0,4.8,18.4,835.5,874.18,677.43
2018,5,14,14,30,842.0,131.0,4.8,18.2,804.0,834.85,651.01
2018,5,14,14,45,832.0,128.5,4.85,17.95,767.5,791.84,622.1
2018,5,14,15,0,822.0,126.0,4.9,17.7,731.0,747.02,591.46
2018,5,14,15,15,807.5,123.5,4.9,17.7,689.0,697.46,555.16
2018,5,14,15,30,793.0,121.0,4.9,17.7,647.0,646.97,516.57
2018,5,14,15,45,776.0,116.5,4.85,17.05,601.0,592.3,474.94
2018,5,14,16,0,759.0,112.0,4.8,16.4,555.0,537.52,431.96
2018,5,14,16,15,737.0,107.5,4.7,15.95,506.5,479.76,384.88
2018,5,14,16,30,715.0,103.0,4.6,15.5,458.0,423.35,337.5
2018,5,14,16,45,684.0,97.5,4.55,15.1,407.0,363.73,286.33
2018,5,14,17,0,653.0,92.0,4.5,14.7,356.0,306.7,236.1
2018,5,14,17,15,609.5,85.5,4.4,14.15,305.0,248.21,184.39
2018,5,14,17,30,566.0,79.0,4.3,13.6,254.0,194.35,136.78
2018,5,14,17,45,504.5,71.0,4.2,13.1,205.5,141.27,92.24
2018,5,14,18,0,443.0,63.0,4.1,12.6,157.0,95.54,57.58
2018,5,14,18,15,348.5,52.5,3.9,12.2,114.0,52.67,31.79
2018,5,14,18,30,254.0,42.0,3.7,11.8,71.0,32.72,22.45
2018,5,14,18,45,146.5,26.5,3.5,11.35,41.5,20.97,6.39
2018,5,14,19,0,39.0,11.0,3.3,10.9,12.0,10.48,0.0
2018,5,14,19,15,19.5,5.5,3.3,10.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.7,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.0,2.0,10.15,4.0,3.7,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.6,7.0,6.48,0.0
2018,5,15,5,45,0.0,11.5,2.45,11.05,11.5,10.65,3.74
2018,5,15,6,0,0.0,16.0,2.7,11.5,16.0,14.82,7.07
2018,5,15,6,15,0.0,21.5,2.65,11.9,21.5,19.93,11.58
2018,5,15,6,30,0.0,27.0,2.6,12.3,27.0,25.04,16.03
2018,5,15,6,45,0.0,47.0,2.6,12.65,47.0,43.66,32.03
2018,5,15,7,0,0.0,67.0,2.6,13.0,67.0,62.33,47.84
2018,5,15,7,15,1.0,90.0,2.5,13.4,90.5,84.06,65.97
2018,5,15,7,30,2.0,113.0,2.4,13.8,114.0,105.95,83.95
2018,5,15,7,45,8.0,146.0,2.35,14.2,150.5,139.74,111.49
2018,5,15,8,0,14.0,179.0,2.3,14.6,187.0,174.42,139.29
2018,5,15,8,15,22.5,202.0,2.3,15.05,216.0,201.96,160.96
2018,5,15,8,30,31.0,225.0,2.3,15.5,245.0,233.81,185.8
2018,5,15,8,45,44.5,249.0,2.3,15.9,280.0,268.24,212.49
2018,5,15,9,0,58.0,273.0,2.3,16.3,315.0,303.99,239.86
2018,5,15,9,15,47.5,282.5,2.35,16.7,318.0,308.42,242.13
2018,5,15,9,30,37.0,292.0,2.4,17.1,321.0,311.87,243.71
2018,5,15,9,45,37.0,310.5,2.5,17.5,340.5,332.12,258.52
2018,5,15,10,0,37.0,329.0,2.6,17.9,360.0,352.33,273.12
2018,5,15,10,15,85.5,373.0,2.7,18.2,448.0,441.7,341.2
2018,5,15,10,30,134.0,417.0,2.8,18.5,536.0,542.77,415.83
2018,5,15,10,45,216.5,416.5,2.95,18.85,613.0,624.6,476.61
2018,5,15,11,0,299.0,416.0,3.1,19.2,690.0,718.13,544.41
2018,5,15,11,15,526.0,310.0,3.25,19.35,800.5,848.24,642.14
2018,5,15,11,30,753.0,204.0,3.4,19.5,911.0,968.41,727.48
2018,5,15,11,45,822.0,169.5,3.5,19.7,944.5,1008.36,753.26
2018,5,15,12,0,891.0,135.0,3.6,19.9,978.0,1036.23,771.58
2018,5,15,12,15,890.5,134.5,3.75,19.95,975.0,1034.43,771.13
2018,5,15,12,30,890.0,134.0,3.9,20.0,972.0,1029.13,768.66
2018,5,15,12,45,888.5,133.0,4.05,20.05,962.0,1018.85,762.92
2018,5,15,13,0,887.0,132.0,4.2,20.1,952.0,1005.14,754.92
2018,5,15,13,15,883.0,131.0,4.3,20.0,934.5,985.63,743.15
2018,5,15,13,30,879.0,130.0,4.4,19.9,917.0,962.9,729.18
2018,5,15,13,45,873.5,128.0,4.5,19.75,892.0,934.69,711.88
2018,5,15,14,0,868.0,126.0,4.6,19.6,867.0,903.58,692.41
2018,5,15,14,15,860.5,124.5,4.65,19.3,836.5,868.5,669.98
2018,5,15,14,30,853.0,123.0,4.7,19.0,806.0,830.97,645.57
2018,5,15,14,45,842.5,120.5,4.75,18.7,769.0,787.84,616.8
2018,5,15,15,0,832.0,118.0,4.8,18.4,732.0,746.12,588.68
2018,5,15,15,15,818.0,115.5,4.8,18.4,690.0,696.58,552.86
2018,5,15,15,30,804.0,113.0,4.8,18.4,648.0,646.04,514.37
2018,5,15,15,45,786.0,110.0,4.8,17.5,602.0,591.85,473.79
2018,5,15,16,0,768.0,107.0,4.8,16.6,556.0,537.6,431.78
2018,5,15,16,15,745.5,103.0,4.75,16.1,507.5,480.33,385.24
2018,5,15,16,30,723.0,99.0,4.7,15.6,459.0,423.13,337.35
2018,5,15,16,45,693.0,93.5,4.65,15.1,408.5,363.54,286.23
2018,5,15,17,0,663.0,88.0,4.6,14.6,358.0,306.42,235.88
2018,5,15,17,15,622.0,82.0,4.45,14.2,307.5,248.57,184.36
2018,5,15,17,30,581.0,76.0,4.3,13.8,257.0,195.03,136.71
2018,5,15,17,45,523.5,68.0,4.2,13.4,208.5,141.68,91.67
2018,5,15,18,0,466.0,60.0,4.1,13.0,160.0,95.15,56.18
2018,5,15,18,15,379.0,50.5,3.9,12.7,117.5,53.33,31.5
2018,5,15,18,30,292.0,41.0,3.7,12.4,75.0,31.88,21.76
2018,5,15,18,45,173.5,26.5,3.55,12.1,44.0,20.93,7.32
2018,5,15,19,0,55.0,12.0,3.4,11.8,13.0,11.44,0.0
2018,5,15,19,15,27.5,6.0,3.25,11.65,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,1.95,9.5,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.0,9.7,7.0,6.67,0.0
2018,5,16,5,15,74.0,19.5,2.25,10.25,25.0,16.21,0.0
2018,5,16,5,30,118.0,32.0,2.5,10.8,43.0,26.29,15.77
2018,5,16,5,45,219.5,47.0,2.75,11.35,83.0,36.05,26.07
2018,5,16,6,0,321.0,62.0,3.0,11.9,123.0,70.42,43.76
2018,5,16,6,15,269.5,82.0,3.0,12.3,143.5,103.97,71.36
2018,5,16,6,30,218.0,102.0,3.0,12.7,164.0,131.52,97.33
2018,5,16,6,45,251.0,116.5,3.0,13.1,202.0,167.76,127.94
2018,5,16,7,0,284.0,131.0,3.0,13.5,240.0,207.8,162.11
2018,5,16,7,15,197.5,159.0,3.0,13.9,240.0,219.89,175.31
2018,5,16,7,30,111.0,187.0,3.0,14.3,240.0,222.86,179.16
2018,5,16,7,45,140.0,213.0,2.95,14.7,287.0,268.68,216.07
2018,5,16,8,0,169.0,239.0,2.9,15.1,334.0,317.7,254.91
2018,5,16,8,15,210.5,245.5,2.95,15.45,374.5,358.29,287.0
2018,5,16,8,30,252.0,252.0,3.0,15.8,415.0,406.86,324.99
2018,5,16,8,45,225.5,280.5,3.0,16.2,433.5,430.65,341.88
2018,5,16,9,0,199.0,309.0,3.0,16.6,452.0,446.03,352.04
2018,5,16,9,15,225.5,296.5,3.05,16.85,467.0,469.75,370.21
2018,5,16,9,30,252.0,284.0,3.1,17.1,482.0,489.04,385.01
2018,5,16,9,45,164.0,322.0,3.2,17.4,453.0,456.97,357.53
2018,5,16,10,0,76.0,360.0,3.3,17.7,424.0,416.99,323.86
2018,5,16,10,15,142.0,384.5,3.35,17.85,508.5,512.26,396.74
2018,5,16,10,30,208.0,409.0,3.4,18.0,593.0,602.85,464.06
2018,5,16,10,45,475.0,314.0,3.45,18.2,747.0,783.48,600.82
2018,5,16,11,0,742.0,219.0,3.5,18.4,901.0,958.06,725.41
2018,5,16,11,15,823.0,178.5,3.45,18.5,944.5,1002.65,753.08
2018,5,16,11,30,904.0,138.0,3.4,18.6,988.0,1042.62,778.43
2018,5,16,11,45,857.0,161.5,3.35,18.7,970.5,1034.59,771.81
2018,5,16,12,0,810.0,185.0,3.3,18.8,953.0,1014.0,757.37
2018,5,16,12,15,794.5,192.0,3.35,18.85,943.5,1004.72,751.62
2018,5,16,12,30,779.0,199.0,3.4,18.9,934.0,992.21,743.69
2018,5,16,12,45,796.5,189.5,3.45,19.0,934.0,992.97,744.65
2018,5,16,13,0,814.0,180.0,3.5,19.1,934.0,990.09,743.16
2018,5,16,13,15,799.5,184.5,3.55,19.05,913.5,966.76,728.38
2018,5,16,13,30,785.0,189.0,3.6,19.0,893.0,940.77,711.92
2018,5,16,13,45,831.0,161.5,3.65,19.0,888.5,935.85,709.79
2018,5,16,14,0,877.0,134.0,3.7,19.0,884.0,919.15,699.47
2018,5,16,14,15,870.5,131.5,3.75,18.85,853.0,883.7,676.6
2018,5,16,14,30,864.0,129.0,3.8,18.7,822.0,845.69,651.86
2018,5,16,14,45,821.0,138.5,3.85,18.55,772.5,792.9,616.26
2018,5,16,15,0,778.0,148.0,3.9,18.4,723.0,736.03,576.96
2018,5,16,15,15,791.5,134.0,3.9,18.4,690.0,696.56,548.53
2018,5,16,15,30,805.0,120.0,3.9,18.4,657.0,653.69,516.7
2018,5,16,15,45,796.0,113.5,3.95,17.9,613.0,601.41,477.6
2018,5,16,16,0,787.0,107.0,4.0,17.4,569.0,548.19,436.48
2018,5,16,16,15,766.0,102.0,4.0,17.0,519.5,489.74,389.59
2018,5,16,16,30,745.0,97.0,4.0,16.6,470.0,432.12,341.83
2018,5,16,16,45,715.0,92.0,4.0,16.2,418.5,370.88,289.82
2018,5,16,17,0,685.0,87.0,4.0,15.8,367.0,313.03,239.21
2018,5,16,17,15,645.0,80.5,3.95,15.35,315.5,253.73,186.88
2018,5,16,17,30,605.0,74.0,3.9,14.9,264.0,198.61,138.12
2018,5,16,17,45,548.5,66.5,3.85,14.4,215.0,144.46,92.53
2018,5,16,18,0,492.0,59.0,3.8,13.9,166.0,96.98,56.39
2018,5,16,18,15,405.0,50.0,3.55,13.4,122.5,53.99,31.24
2018,5,16,18,30,318.0,41.0,3.3,12.9,79.0,33.26,22.98
2018,5,16,18,45,199.5,27.5,3.05,12.4,47.5,21.73,8.64
2018,5,16,19,0,81.0,14.0,2.8,11.9,16.0,13.34,0.0
2018,5,16,19,15,40.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.6,9.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.7,9.9,7.0,6.67,0.0
2018,5,17,5,15,127.5,21.5,2.0,10.45,32.0,17.17,0.0
2018,5,17,5,30,224.0,36.0,2.3,11.0,57.0,28.28,17.6
2018,5,17,5,45,320.5,46.5,2.6,11.55,97.0,35.72,25.81
2018,5,17,6,0,417.0,57.0,2.9,12.1,137.0,73.22,42.84
2018,5,17,6,15,304.5,72.5,2.95,12.55,140.0,100.01,66.4
2018,5,17,6,30,192.0,88.0,3.0,13.0,143.0,114.63,84.11
2018,5,17,6,45,183.5,112.0,3.0,13.5,173.0,147.55,113.27
2018,5,17,7,0,175.0,136.0,3.0,14.0,203.0,178.98,140.82
2018,5,17,7,15,162.5,163.5,3.0,14.45,233.0,211.46,168.64
2018,5,17,7,30,150.0,191.0,3.0,14.9,263.0,242.66,194.54
2018,5,17,7,45,197.5,213.5,2.95,15.4,318.5,296.1,237.37
2018,5,17,8,0,245.0,236.0,2.9,15.9,374.0,357.82,286.06
2018,5,17,8,15,352.0,218.0,2.9,16.25,435.5,417.01,333.23
2018,5,17,8,30,459.0,200.0,2.9,16.6,497.0,490.91,391.23
2018,5,17,8,45,593.0,172.5,2.85,17.0,583.0,581.03,460.57
2018,5,17,9,0,727.0,145.0,2.8,17.4,669.0,678.21,533.31
2018,5,17,9,15,769.0,140.0,2.85,17.75,721.0,735.92,574.19
2018,5,17,9,30,811.0,135.0,2.9,18.1,773.0,795.65,614.76
2018,5,17,9,45,842.5,127.0,2.9,18.45,814.0,839.22,643.02
2018,5,17,10,0,874.0,119.0,2.9,18.8,855.0,886.54,673.6
2018,5,17,10,15,880.0,120.5,3.0,19.15,881.5,919.32,694.57
2018,5,17,10,30,886.0,122.0,3.1,19.5,908.0,949.29,713.65
2018,5,17,10,45,889.5,123.0,3.15,19.8,927.0,973.41,728.52
2018,5,17,11,0,893.0,124.0,3.2,20.1,946.0,994.32,741.3
2018,5,17,11,15,895.5,125.0,3.35,20.3,958.5,1010.95,752.35
2018,5,17,11,30,898.0,126.0,3.5,20.5,971.0,1024.17,761.23
2018,5,17,11,45,899.0,126.0,3.6,20.7,975.5,1031.42,765.89
2018,5,17,12,0,900.0,126.0,3.7,20.9,980.0,1035.17,768.37
2018,5,17,12,15,901.0,124.5,3.85,20.9,977.5,1033.88,768.58
2018,5,17,12,30,902.0,123.0,4.0,20.9,975.0,1029.04,766.53
2018,5,17,12,45,902.0,121.0,4.15,20.95,965.0,1019.17,761.04
2018,5,17,13,0,902.0,119.0,4.3,21.0,955.0,1005.78,753.24
2018,5,17,13,15,899.0,117.5,4.45,20.9,937.5,986.54,741.98
2018,5,17,13,30,896.0,116.0,4.6,20.8,920.0,963.99,728.91
2018,5,17,13,45,890.5,114.5,4.7,20.65,895.5,935.95,711.67
2018,5,17,14,0,885.0,113.0,4.8,20.5,871.0,904.95,692.23
2018,5,17,14,15,877.5,111.5,4.9,20.25,840.0,869.45,669.67
2018,5,17,14,30,870.0,110.0,5.0,20.0,809.0,831.46,645.04
2018,5,17,14,45,861.0,107.5,5.1,19.75,772.5,788.99,616.82
2018,5,17,15,0,852.0,105.0,5.2,19.5,736.0,744.56,586.72
2018,5,17,15,15,839.0,103.0,5.2,19.5,694.5,696.08,552.21
2018,5,17,15,30,826.0,101.0,5.2,19.5,653.0,648.17,515.54
2018,5,17,15,45,809.0,98.0,5.2,18.75,607.0,593.72,474.41
2018,5,17,16,0,792.0,95.0,5.2,18.0,561.0,539.06,431.79
2018,5,17,16,15,771.0,91.5,5.15,17.55,513.0,481.98,385.28
2018,5,17,16,30,750.0,88.0,5.1,17.1,465.0,425.7,338.0
2018,5,17,16,45,720.5,84.0,5.0,16.65,414.5,366.7,287.19
2018,5,17,17,0,691.0,80.0,4.9,16.2,364.0,308.59,235.95
2018,5,17,17,15,649.5,75.0,4.8,15.65,313.0,250.08,184.04
2018,5,17,17,30,608.0,70.0,4.7,15.1,262.0,195.87,135.91
2018,5,17,17,45,548.5,64.0,4.55,14.6,213.5,142.52,90.95
2018,5,17,18,0,489.0,58.0,4.4,14.1,165.0,96.15,55.75
2018,5,17,18,15,400.0,49.5,4.25,13.75,122.0,53.69,30.87
2018,5,17,18,30,311.0,41.0,4.1,13.4,79.0,33.08,22.84
2018,5,17,18,45,191.0,27.5,3.95,13.05,47.5,21.68,9.26
2018,5,17,19,0,71.0,14.0,3.8,12.7,16.0,13.34,0.0
2018,5,17,19,15,35.5,7.0,3.75,12.5,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.8,11.0,8.0,7.63,0.0
2018,5,18,5,15,117.0,22.5,3.0,11.3,32.5,17.96,0.0
2018,5,18,5,30,208.0,37.0,3.2,11.6,57.0,29.03,18.36
2018,5,18,5,45,273.0,44.0,3.35,11.85,86.5,33.61,23.95
2018,5,18,6,0,338.0,51.0,3.5,12.1,116.0,62.59,36.41
2018,5,18,6,15,186.0,44.0,3.55,12.5,81.5,60.97,38.46
2018,5,18,6,30,34.0,37.0,3.6,12.9,47.0,40.87,28.12
2018,5,18,6,45,36.5,70.0,3.6,13.25,82.5,74.03,56.58
2018,5,18,7,0,39.0,103.0,3.6,13.6,118.0,107.48,84.92
2018,5,18,7,15,45.5,125.5,3.6,13.95,145.5,133.35,106.43
2018,5,18,7,30,52.0,148.0,3.6,14.3,173.0,160.14,128.46
2018,5,18,7,45,53.5,167.0,3.6,14.6,195.0,182.18,146.32
2018,5,18,8,0,55.0,186.0,3.6,14.9,217.0,204.44,164.11
2018,5,18,8,15,63.0,206.5,3.55,15.3,245.0,232.06,185.95
2018,5,18,8,30,71.0,227.0,3.5,15.7,273.0,260.5,208.17
2018,5,18,8,45,87.5,250.5,3.5,16.15,311.0,298.33,237.66
2018,5,18,9,0,104.0,274.0,3.5,16.6,349.0,343.13,272.12
2018,5,18,9,15,97.0,284.0,3.5,16.95,357.0,353.22,278.87
2018,5,18,9,30,90.0,294.0,3.5,17.3,365.0,362.45,284.98
2018,5,18,9,45,296.0,275.5,3.5,17.7,523.0,527.28,415.09
2018,5,18,10,0,502.0,257.0,3.5,18.1,681.0,707.2,550.01
2018,5,18,10,15,556.0,261.0,3.5,18.45,744.0,778.26,599.4
2018,5,18,10,30,610.0,265.0,3.5,18.8,807.0,848.06,647.59
2018,5,18,10,45,637.5,256.0,3.55,19.1,833.5,880.21,669.3
2018,5,18,11,0,665.0,247.0,3.6,19.4,860.0,910.76,690.01
2018,5,18,11,15,719.5,221.5,3.7,19.6,892.5,949.08,715.7
2018,5,18,11,30,774.0,196.0,3.8,19.8,925.0,979.61,735.91
2018,5,18,11,45,802.0,178.0,3.85,20.0,937.0,995.22,745.76
2018,5,18,12,0,830.0,160.0,3.9,20.2,949.0,1007.52,753.58
2018,5,18,12,15,841.0,160.0,4.05,20.2,957.5,1017.78,761.38
2018,5,18,12,30,852.0,160.0,4.2,20.2,966.0,1024.57,766.96
2018,5,18,12,45,848.0,160.5,4.3,20.2,955.5,1013.48,760.3
2018,5,18,13,0,844.0,161.0,4.4,20.2,945.0,999.08,751.59
2018,5,18,13,15,741.0,217.5,4.45,20.05,896.5,948.23,718.25
2018,5,18,13,30,638.0,274.0,4.5,19.9,848.0,891.72,679.23
2018,5,18,13,45,649.0,261.0,4.6,19.75,831.0,872.39,668.06
2018,5,18,14,0,660.0,248.0,4.7,19.6,814.0,850.01,654.3
2018,5,18,14,15,629.5,250.5,4.7,19.3,774.5,804.16,622.34
2018,5,18,14,30,599.0,253.0,4.7,19.0,735.0,757.97,589.78
2018,5,18,14,45,693.0,197.5,4.75,18.75,730.5,753.22,590.27
2018,5,18,15,0,787.0,142.0,4.8,18.5,726.0,736.46,581.34
2018,5,18,15,15,757.5,141.5,4.8,18.5,677.5,680.04,539.0
2018,5,18,15,30,728.0,141.0,4.8,18.5,629.0,624.7,496.78
2018,5,18,15,45,730.5,128.5,4.85,17.75,589.0,576.78,461.24
2018,5,18,16,0,733.0,116.0,4.9,17.0,549.0,527.01,422.88
2018,5,18,16,15,722.0,109.0,4.9,16.5,505.0,474.22,380.07
2018,5,18,16,30,711.0,102.0,4.9,16.0,461.0,421.29,335.72
2018,5,18,16,45,679.0,97.0,4.9,15.5,410.0,362.21,285.18
2018,5,18,17,0,647.0,92.0,4.9,15.0,359.0,305.8,235.65
2018,5,18,17,15,619.5,84.5,4.85,14.5,312.0,251.23,186.74
2018,5,18,17,30,592.0,77.0,4.8,14.0,265.0,199.4,140.1
2018,5,18,17,45,532.5,69.5,4.7,13.55,216.0,145.56,94.61
2018,5,18,18,0,473.0,62.0,4.6,13.1,167.0,98.75,58.79
2018,5,18,18,15,366.5,52.0,4.45,12.75,121.0,55.22,32.86
2018,5,18,18,30,260.0,42.0,4.3,12.4,75.0,32.47,22.48
2018,5,18,18,45,165.5,29.0,4.15,12.1,46.5,22.85,10.72
2018,5,18,19,0,71.0,16.0,4.0,11.8,18.0,15.25,0.0
2018,5,18,19,15,35.5,8.0,4.0,11.65,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.5,1.5,4.2,10.75,1.5,0.0,0.0
2018,5,19,5,0,5.0,3.0,4.2,10.8,3.0,2.86,0.0
2018,5,19,5,15,47.0,13.0,4.25,10.95,17.5,11.08,0.0
2018,5,19,5,30,89.0,23.0,4.3,11.1,32.0,19.27,10.43
2018,5,19,5,45,91.5,27.0,4.4,11.25,40.5,22.47,14.21
2018,5,19,6,0,94.0,31.0,4.5,11.4,49.0,32.84,19.34
2018,5,19,6,15,81.0,37.0,4.55,11.6,56.0,43.2,28.04
2018,5,19,6,30,68.0,43.0,4.6,11.8,63.0,51.98,36.37
2018,5,19,6,45,69.5,67.5,4.65,12.05,91.5,79.93,60.73
2018,5,19,7,0,71.0,92.0,4.7,12.3,120.0,107.74,84.8
2018,5,19,7,15,109.0,131.0,4.7,12.7,180.5,162.43,130.43
2018,5,19,7,30,147.0,170.0,4.7,13.1,241.0,221.84,179.61
2018,5,19,7,45,270.0,170.5,4.75,13.55,317.5,291.97,237.14
2018,5,19,8,0,393.0,171.0,4.8,14.0,394.0,376.89,306.62
2018,5,19,8,15,415.0,187.5,4.85,14.35,441.0,428.0,347.81
2018,5,19,8,30,437.0,204.0,4.9,14.7,488.0,480.55,389.38
2018,5,19,8,45,453.0,217.0,4.9,15.05,529.0,526.83,425.15
2018,5,19,9,0,469.0,230.0,4.9,15.4,570.0,573.45,460.5
2018,5,19,9,15,480.0,241.0,4.95,15.7,605.0,614.41,491.1
2018,5,19,9,30,491.0,252.0,5.0,16.0,640.0,654.84,520.85
2018,5,19,9,45,538.5,254.0,5.05,16.3,695.5,716.09,566.47
2018,5,19,10,0,586.0,256.0,5.1,16.6,751.0,780.9,613.83
2018,5,19,10,15,678.5,225.0,5.15,16.8,815.5,852.39,667.19
2018,5,19,10,30,771.0,194.0,5.2,17.0,880.0,920.77,714.95
2018,5,19,10,45,769.5,195.0,5.25,17.25,892.5,938.2,725.89
2018,5,19,11,0,768.0,196.0,5.3,17.5,905.0,952.59,735.04
2018,5,19,11,15,803.5,181.0,5.4,17.55,931.0,984.27,757.37
2018,5,19,11,30,839.0,166.0,5.5,17.6,957.0,1013.36,777.79
2018,5,19,11,45,865.0,156.0,5.55,17.7,975.5,1025.86,786.17
2018,5,19,12,0,891.0,146.0,5.6,17.8,994.0,1044.79,799.24
2018,5,19,12,15,889.5,147.5,5.65,17.75,992.0,1044.0,799.13
2018,5,19,12,30,888.0,149.0,5.7,17.7,990.0,1039.74,796.84
2018,5,19,12,45,884.0,149.5,5.7,17.65,979.0,1028.58,789.5
2018,5,19,13,0,880.0,150.0,5.7,17.6,968.0,1014.08,779.96
2018,5,19,13,15,875.0,149.5,5.75,17.5,950.0,994.36,767.32
2018,5,19,13,30,870.0,149.0,5.8,17.4,932.0,971.5,752.49
2018,5,19,13,45,862.5,148.5,5.8,17.25,907.0,950.23,738.64
2018,5,19,14,0,855.0,148.0,5.8,17.1,882.0,918.75,717.45
2018,5,19,14,15,847.0,145.5,5.8,16.95,851.0,882.2,692.54
2018,5,19,14,30,839.0,143.0,5.8,16.8,820.0,843.27,665.73
2018,5,19,14,45,827.5,141.0,5.75,16.6,783.0,799.93,635.34
2018,5,19,15,0,816.0,139.0,5.7,16.4,746.0,754.89,603.43
2018,5,19,15,15,778.0,143.0,5.7,16.4,695.0,695.79,558.54
2018,5,19,15,30,740.0,147.0,5.7,16.4,644.0,638.5,513.91
2018,5,19,15,45,710.0,144.0,5.65,15.85,594.0,579.81,468.42
2018,5,19,16,0,680.0,141.0,5.6,15.3,544.0,522.39,422.79
2018,5,19,16,15,667.5,131.5,5.55,14.95,499.0,469.09,379.03
2018,5,19,16,30,655.0,122.0,5.5,14.6,454.0,415.93,334.09
2018,5,19,16,45,625.5,117.5,5.45,14.2,407.0,361.28,286.87
2018,5,19,17,0,596.0,113.0,5.4,13.8,360.0,309.09,240.69
2018,5,19,17,15,544.5,106.0,5.3,13.3,308.5,251.25,190.0
2018,5,19,17,30,493.0,99.0,5.2,12.8,257.0,197.23,142.86
2018,5,19,17,45,320.5,71.0,5.1,12.35,166.5,113.34,77.21
2018,5,19,18,0,148.0,43.0,5.0,11.9,76.0,50.87,31.84
2018,5,19,18,15,106.0,32.5,4.85,11.6,53.0,31.53,18.78
2018,5,19,18,30,64.0,22.0,4.7,11.3,30.0,18.45,10.45
2018,5,19,18,45,34.0,13.5,4.55,10.95,17.5,11.51,2.89
2018,5,19,19,0,4.0,5.0,4.4,10.6,5.0,4.77,0.0
2018,5,19,19,15,2.0,2.5,4.35,10.6,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,1.0,1.0,3.85,10.55,1.0,0.0,0.0
2018,5,20,5,0,2.0,2.0,3.9,10.6,2.0,1.91,0.0
2018,5,20,5,15,13.0,6.5,3.95,10.7,7.5,6.12,0.0
2018,5,20,5,30,24.0,11.0,4.0,10.8,13.0,9.41,2.26
2018,5,20,5,45,16.5,10.0,4.05,10.9,12.0,9.36,2.64
2018,5,20,6,0,9.0,9.0,4.1,11.0,11.0,9.04,1.82
2018,5,20,6,15,4.5,16.0,4.1,11.15,17.0,15.58,7.66
2018,5,20,6,30,0.0,23.0,4.1,11.3,23.0,21.33,12.87
2018,5,20,6,45,1.0,50.0,4.1,11.5,50.5,46.7,34.74
2018,5,20,7,0,2.0,77.0,4.1,11.7,78.0,72.22,56.48
2018,5,20,7,15,5.0,117.0,4.1,11.85,119.5,110.33,88.54
2018,5,20,7,30,8.0,157.0,4.1,12.0,161.0,149.04,120.61
2018,5,20,7,45,8.5,165.0,4.05,12.2,169.5,157.55,127.18
2018,5,20,8,0,9.0,173.0,4.0,12.4,178.0,166.05,133.73
2018,5,20,8,15,36.0,203.0,4.0,12.45,226.0,213.01,172.2
2018,5,20,8,30,63.0,233.0,4.0,12.5,274.0,261.05,211.14
2018,5,20,8,45,70.0,272.0,4.0,12.55,320.5,307.08,247.54
2018,5,20,9,0,77.0,311.0,4.0,12.6,367.0,353.97,284.11
2018,5,20,9,15,102.0,339.5,4.0,12.7,417.5,405.03,323.94
2018,5,20,9,30,127.0,368.0,4.0,12.8,468.0,464.57,369.73
2018,5,20,9,45,141.0,377.5,4.05,12.9,493.0,491.74,390.17
2018,5,20,10,0,155.0,387.0,4.1,13.0,518.0,519.37,411.0
2018,5,20,10,15,240.5,368.0,4.15,13.25,578.5,590.81,466.91
2018,5,20,10,30,326.0,349.0,4.2,13.5,639.0,658.32,518.96
2018,5,20,10,45,457.0,308.0,4.25,13.8,724.5,758.4,595.24
2018,5,20,11,0,588.0,267.0,4.3,14.1,810.0,855.1,667.29
2018,5,20,11,15,591.5,273.0,4.35,14.5,825.5,874.04,679.12
2018,5,20,11,30,595.0,279.0,4.4,14.9,841.0,890.57,689.74
2018,5,20,11,45,693.0,235.0,4.45,15.35,893.0,949.03,731.61
2018,5,20,12,0,791.0,191.0,4.5,15.8,945.0,998.6,764.73
2018,5,20,12,15,731.0,234.5,4.55,16.1,929.5,988.19,756.74
2018,5,20,12,30,671.0,278.0,4.6,16.4,914.0,968.18,741.98
2018,5,20,12,45,622.5,308.0,4.65,16.7,893.0,943.05,722.65
2018,5,20,13,0,574.0,338.0,4.7,17.0,872.0,916.85,702.55
2018,5,20,13,15,555.0,335.5,4.8,16.9,844.0,885.51,681.61
2018,5,20,13,30,536.0,333.0,4.9,16.8,816.0,852.54,659.29
2018,5,20,13,45,504.0,333.5,4.95,16.7,778.0,809.32,628.71
2018,5,20,14,0,472.0,334.0,5.0,16.6,740.0,765.71,597.52
2018,5,20,14,15,549.5,285.0,5.05,16.15,741.5,767.2,603.07
2018,5,20,14,30,627.0,236.0,5.1,15.7,743.0,764.02,604.7
2018,5,20,14,45,590.5,237.5,5.15,15.25,697.5,711.43,566.45
2018,5,20,15,0,554.0,239.0,5.2,14.8,652.0,657.71,526.87
2018,5,20,15,15,516.5,234.0,5.2,14.8,602.0,600.51,482.95
2018,5,20,15,30,479.0,229.0,5.2,14.8,552.0,545.18,439.79
2018,5,20,15,45,508.5,203.5,5.2,13.9,525.0,513.0,416.4
2018,5,20,16,0,538.0,178.0,5.2,13.0,498.0,476.88,388.74
2018,5,20,16,15,420.5,185.0,5.1,12.7,422.0,393.96,320.82
2018,5,20,16,30,303.0,192.0,5.0,12.4,346.0,319.77,259.73
2018,5,20,16,45,227.0,176.5,4.95,12.15,285.0,256.44,207.42
2018,5,20,17,0,151.0,161.0,4.9,11.9,224.0,200.4,161.24
2018,5,20,17,15,162.0,141.0,4.75,11.75,200.5,174.64,138.42
2018,5,20,17,30,173.0,121.0,4.6,11.6,177.0,147.62,114.07
2018,5,20,17,45,173.0,101.0,4.45,11.45,148.5,117.14,87.27
2018,5,20,18,0,173.0,81.0,4.3,11.3,120.0,86.9,61.66
2018,5,20,18,15,150.0,63.5,4.15,11.25,91.0,58.14,40.35
2018,5,20,18,30,127.0,46.0,4.0,11.2,62.0,37.14,26.78
2018,5,20,18,45,73.5,30.0,3.9,11.15,38.5,24.64,13.08
2018,5,20,19,0,20.0,14.0,3.8,11.1,15.0,13.34,0.0
2018,5,20,19,15,10.0,7.0,3.7,11.05,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.65,10.4,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.7,10.5,8.0,7.63,0.0
2018,5,21,5,15,86.5,25.5,1.75,10.75,33.5,20.93,0.0
2018,5,21,5,30,157.0,43.0,1.8,11.0,59.0,34.68,23.61
2018,5,21,5,45,246.5,57.5,1.9,11.2,99.0,44.57,33.79
2018,5,21,6,0,336.0,72.0,2.0,11.4,139.0,80.58,51.74
2018,5,21,6,15,403.5,83.0,1.95,11.75,186.0,121.62,80.48
2018,5,21,6,30,471.0,94.0,1.9,12.1,233.0,170.62,119.53
2018,5,21,6,45,520.5,101.5,1.85,12.45,282.5,219.95,161.76
2018,5,21,7,0,570.0,109.0,1.8,12.8,332.0,276.49,210.64
2018,5,21,7,15,607.5,115.0,1.8,13.35,382.5,330.83,257.56
2018,5,21,7,30,645.0,121.0,1.8,13.9,433.0,388.73,306.31
2018,5,21,7,45,674.5,126.0,1.75,14.4,483.0,445.15,352.53
2018,5,21,8,0,704.0,131.0,1.7,14.9,533.0,503.6,398.75
2018,5,21,8,15,726.5,134.5,1.7,15.5,580.0,558.26,440.62
2018,5,21,8,30,749.0,138.0,1.7,16.1,627.0,613.58,481.58
2018,5,21,8,45,767.0,140.5,1.7,16.7,670.0,664.59,518.13
2018,5,21,9,0,785.0,143.0,1.7,17.3,713.0,715.52,553.52
2018,5,21,9,15,803.5,141.5,1.8,17.8,752.0,762.17,585.37
2018,5,21,9,30,822.0,140.0,1.9,18.3,791.0,807.84,615.26
2018,5,21,9,45,840.0,136.5,2.0,18.85,825.5,849.77,642.12
2018,5,21,10,0,858.0,133.0,2.1,19.4,860.0,884.69,663.99
2018,5,21,10,15,864.5,134.5,2.2,19.8,886.5,917.34,684.63
2018,5,21,10,30,871.0,136.0,2.3,20.2,913.0,947.26,703.38
2018,5,21,10,45,876.0,137.0,2.45,20.6,933.0,972.39,719.41
2018,5,21,11,0,881.0,138.0,2.6,21.0,953.0,994.42,733.45
2018,5,21,11,15,883.5,138.5,2.7,21.3,965.0,1010.33,743.32
2018,5,21,11,30,886.0,139.0,2.8,21.6,977.0,1022.89,751.13
2018,5,21,11,45,886.5,139.5,2.95,21.9,981.5,1030.06,755.99
2018,5,21,12,0,887.0,140.0,3.1,22.2,986.0,1033.78,758.71
2018,5,21,12,15,884.0,141.5,3.25,22.25,982.5,1031.53,758.34
2018,5,21,12,30,881.0,143.0,3.4,22.3,979.0,1025.85,755.83
2018,5,21,12,45,875.5,144.0,3.55,22.4,967.5,1013.82,749.04
2018,5,21,13,0,870.0,145.0,3.7,22.5,956.0,998.52,740.12
2018,5,21,13,15,865.0,144.5,3.85,22.4,938.0,979.05,728.97
2018,5,21,13,30,860.0,144.0,4.0,22.3,920.0,956.48,715.68
2018,5,21,13,45,854.0,141.5,4.2,22.2,895.0,928.05,698.56
2018,5,21,14,0,848.0,139.0,4.4,22.1,870.0,896.83,679.31
2018,5,21,14,15,839.5,136.5,4.5,21.85,838.5,866.12,660.35
2018,5,21,14,30,831.0,134.0,4.6,21.6,807.0,827.18,635.42
2018,5,21,14,45,820.5,131.5,4.7,21.3,770.5,784.57,607.64
2018,5,21,15,0,810.0,129.0,4.8,21.0,734.0,740.23,578.13
2018,5,21,15,15,795.5,126.5,4.8,21.0,692.5,691.58,542.86
2018,5,21,15,30,781.0,124.0,4.8,21.0,651.0,642.03,505.52
2018,5,21,15,45,763.5,120.0,4.95,20.05,605.5,588.55,466.53
2018,5,21,16,0,746.0,116.0,5.1,19.1,560.0,534.58,425.65
2018,5,21,16,15,722.5,111.0,5.1,18.45,511.0,476.97,379.65
2018,5,21,16,30,699.0,106.0,5.1,17.8,462.0,420.54,333.13
2018,5,21,16,45,668.5,100.5,5.1,17.2,412.0,362.32,283.8
2018,5,21,17,0,638.0,95.0,5.1,16.6,362.0,306.63,235.31
2018,5,21,17,15,595.0,89.0,5.05,15.85,312.0,249.81,185.57
2018,5,21,17,30,552.0,83.0,5.0,15.1,262.0,197.53,139.7
2018,5,21,17,45,491.0,76.0,4.95,14.4,214.5,146.28,96.84
2018,5,21,18,0,430.0,69.0,4.9,13.7,167.0,100.93,62.16
2018,5,21,18,15,343.5,58.0,4.85,13.25,124.0,59.49,36.44
2018,5,21,18,30,257.0,47.0,4.8,12.8,81.0,36.33,25.94
2018,5,21,18,45,158.5,32.0,4.75,12.35,50.0,25.16,13.77
2018,5,21,19,0,60.0,17.0,4.7,11.9,19.0,16.2,0.0
2018,5,21,19,15,30.0,8.5,4.65,11.75,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.15,10.75,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,10.8,9.0,8.58,0.0
2018,5,22,5,15,118.0,24.5,3.25,11.0,35.5,19.47,0.26
2018,5,22,5,30,207.0,40.0,3.3,11.2,62.0,31.3,20.84
2018,5,22,5,45,269.5,46.5,3.4,11.35,91.0,35.93,26.16
2018,5,22,6,0,332.0,53.0,3.5,11.5,120.0,64.49,38.16
2018,5,22,6,15,191.0,40.5,3.45,11.75,81.5,58.72,36.43
2018,5,22,6,30,50.0,28.0,3.4,12.0,43.0,35.02,22.51
2018,5,22,6,45,45.0,53.0,3.4,12.2,68.5,60.69,45.1
2018,5,22,7,0,40.0,78.0,3.4,12.4,94.0,84.9,66.13
2018,5,22,7,15,51.5,98.5,3.4,12.7,122.0,110.57,87.71
2018,5,22,7,30,63.0,119.0,3.4,13.0,150.0,139.27,111.67
2018,5,22,7,45,64.5,132.5,3.4,13.25,167.0,157.0,126.34
2018,5,22,8,0,66.0,146.0,3.4,13.5,184.0,174.88,140.94
2018,5,22,8,15,70.5,167.5,3.5,14.0,211.0,202.28,162.97
2018,5,22,8,30,75.0,189.0,3.6,14.5,238.0,230.17,185.05
2018,5,22,8,45,106.5,219.5,3.65,15.0,294.0,285.37,229.12
2018,5,22,9,0,138.0,250.0,3.7,15.5,350.0,343.45,274.66
2018,5,22,9,15,144.5,268.0,3.8,15.85,378.0,372.88,296.93
2018,5,22,9,30,151.0,286.0,3.9,16.2,406.0,402.52,319.19
2018,5,22,9,45,134.0,298.5,4.0,16.55,408.0,407.19,321.48
2018,5,22,10,0,117.0,311.0,4.1,16.9,410.0,410.28,322.57
2018,5,22,10,15,117.5,327.0,4.2,17.15,429.0,431.11,337.84
2018,5,22,10,30,118.0,343.0,4.3,17.4,448.0,451.58,352.72
2018,5,22,10,45,111.5,354.0,4.35,17.65,455.0,460.0,358.18
2018,5,22,11,0,105.0,365.0,4.4,17.9,462.0,467.69,363.13
2018,5,22,11,15,163.0,349.0,4.5,17.95,502.0,510.54,397.46
2018,5,22,11,30,221.0,333.0,4.6,18.0,542.0,562.74,438.25
2018,5,22,11,45,352.0,308.0,4.65,18.1,643.0,679.76,528.02
2018,5,22,12,0,483.0,283.0,4.7,18.2,744.0,786.57,608.17
2018,5,22,12,15,489.5,290.0,4.75,18.15,756.0,799.78,617.34
2018,5,22,12,30,496.0,297.0,4.8,18.1,768.0,810.73,625.48
2018,5,22,12,45,517.0,279.0,4.8,18.05,765.5,808.21,624.78
2018,5,22,13,0,538.0,261.0,4.8,18.0,763.0,805.37,623.9
2018,5,22,13,15,599.0,239.0,4.85,17.9,788.5,832.13,645.52
2018,5,22,13,30,660.0,217.0,4.9,17.8,814.0,854.1,662.92
2018,5,22,13,45,671.0,208.5,4.9,17.7,801.0,838.77,652.7
2018,5,22,14,0,682.0,200.0,4.9,17.6,788.0,820.37,640.53
2018,5,22,14,15,676.5,195.0,4.9,17.4,761.0,788.33,618.69
2018,5,22,14,30,671.0,190.0,4.9,17.2,734.0,754.31,594.9
2018,5,22,14,45,664.5,184.0,4.85,17.05,702.0,716.68,567.61
2018,5,22,15,0,658.0,178.0,4.8,16.9,670.0,677.49,538.74
2018,5,22,15,15,686.0,158.5,4.8,16.9,646.0,647.67,517.0
2018,5,22,15,30,714.0,139.0,4.8,16.9,622.0,613.51,491.3
2018,5,22,15,45,605.0,155.0,4.75,16.4,544.5,527.14,423.76
2018,5,22,16,0,496.0,171.0,4.7,15.9,467.0,446.92,360.02
2018,5,22,16,15,525.0,156.0,4.65,15.5,445.5,419.01,337.22
2018,5,22,16,30,554.0,141.0,4.6,15.1,424.0,389.45,311.72
2018,5,22,16,45,573.5,122.5,4.55,14.75,388.5,346.39,274.14
2018,5,22,17,0,593.0,104.0,4.5,14.4,353.0,300.44,232.75
2018,5,22,17,15,539.0,97.5,4.4,13.95,301.0,242.67,182.41
2018,5,22,17,30,485.0,91.0,4.3,13.5,249.0,189.31,136.13
2018,5,22,17,45,421.5,79.0,4.2,13.05,199.0,137.16,92.66
2018,5,22,18,0,358.0,67.0,4.1,12.6,149.0,92.52,58.27
2018,5,22,18,15,234.5,50.5,3.95,12.25,99.0,49.47,30.65
2018,5,22,18,30,111.0,34.0,3.8,11.9,49.0,28.01,18.85
2018,5,22,18,45,70.0,22.5,3.65,11.55,30.5,18.83,9.19
2018,5,22,19,0,29.0,11.0,3.5,11.2,12.0,10.48,0.0
2018,5,22,19,15,14.5,5.5,3.45,11.1,6.0,5.24,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,10.85,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.9,1.0,0.95,0.0
2018,5,23,5,15,0.0,3.5,2.4,11.05,3.5,3.24,0.0
2018,5,23,5,30,0.0,6.0,2.5,11.2,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.5,2.65,11.4,9.5,8.79,2.15
2018,5,23,6,0,0.0,13.0,2.8,11.6,13.0,12.04,4.72
2018,5,23,6,15,0.0,17.5,2.8,11.8,17.5,16.22,8.4
2018,5,23,6,30,0.0,22.0,2.8,12.0,22.0,20.4,12.04
2018,5,23,6,45,0.0,35.5,2.85,12.25,35.5,32.95,22.85
2018,5,23,7,0,0.0,49.0,2.9,12.5,49.0,45.53,33.55
2018,5,23,7,15,0.0,65.0,2.95,12.8,65.0,60.47,46.1
2018,5,23,7,30,0.0,81.0,3.0,13.1,81.0,75.42,58.51
2018,5,23,7,45,0.0,91.0,3.1,13.4,91.0,84.77,66.06
2018,5,23,8,0,0.0,101.0,3.2,13.7,101.0,94.13,73.54
2018,5,23,8,15,0.0,111.0,3.3,14.1,111.0,103.51,80.96
2018,5,23,8,30,0.0,121.0,3.4,14.5,121.0,112.93,88.34
2018,5,23,8,45,0.5,131.0,3.5,14.95,131.5,122.72,95.95
2018,5,23,9,0,1.0,141.0,3.6,15.4,142.0,132.59,103.58
2018,5,23,9,15,2.5,154.0,3.7,15.8,156.0,146.11,114.17
2018,5,23,9,30,4.0,167.0,3.8,16.2,170.0,159.79,124.81
2018,5,23,9,45,5.5,176.0,3.95,16.65,180.5,169.83,132.45
2018,5,23,10,0,7.0,185.0,4.1,17.1,191.0,179.97,140.16
2018,5,23,10,15,9.5,210.0,4.15,17.4,218.5,206.35,160.76
2018,5,23,10,30,12.0,235.0,4.2,17.7,246.0,232.94,181.32
2018,5,23,10,45,12.5,242.0,4.3,17.95,253.5,240.54,186.92
2018,5,23,11,0,13.0,249.0,4.4,18.2,261.0,248.11,192.55
2018,5,23,11,15,11.0,224.0,4.45,18.3,234.5,222.47,172.34
2018,5,23,11,30,9.0,199.0,4.5,18.4,208.0,196.76,152.08
2018,5,23,11,45,10.5,218.0,4.55,18.5,228.0,216.56,167.59
