Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,14.3,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,21.26,8.84
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,29.41,19.68
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,34.33,24.68
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,71.39,38.19
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,117.57,67.76
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,170.43,109.18
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,226.31,157.02
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,284.05,207.27
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,341.1,256.43
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,400.54,305.95
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,458.89,352.76
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,518.27,398.25
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,573.64,439.46
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,628.61,478.75
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,681.34,514.91
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,733.04,548.5
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,780.11,577.15
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,825.25,604.0
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,865.81,627.39
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,903.81,648.79
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,938.47,668.18
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,970.27,685.6
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,996.23,699.11
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,1018.91,710.58
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,1036.77,720.41
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,1051.12,728.19
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,1060.43,733.61
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,1066.11,736.95
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,1064.2,737.08
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,1058.67,735.09
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,1050.05,731.08
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,1037.89,724.89
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,1020.77,716.34
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,1000.26,705.61
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,973.59,690.73
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,943.81,673.71
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,908.98,653.45
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,871.54,631.23
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,830.41,606.1
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,787.15,579.17
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,739.57,548.03
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,690.5,514.38
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,637.98,478.47
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,585.24,441.0
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,529.11,399.1
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,473.28,355.98
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,414.29,309.0
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,356.79,261.71
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,298.31,212.98
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,240.84,164.42
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,184.54,117.7
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,133.38,77.43
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,85.18,45.29
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,45.0,27.34
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,32.83,22.04
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,26.41,14.65
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,15.15,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,5.72,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,13.34,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,19.83,7.47
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,27.57,17.71
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,32.15,22.28
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,68.76,35.09
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,114.13,63.2
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,168.15,104.81
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,221.9,150.19
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,279.84,200.01
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,336.62,248.84
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,395.65,298.25
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,453.58,345.27
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,511.15,390.38
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,566.74,432.54
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,622.14,473.06
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,673.27,509.34
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,723.31,542.86
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,770.92,572.84
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,816.66,601.04
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,857.25,625.36
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,895.34,647.74
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,928.92,667.19
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,959.56,684.61
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,986.64,699.64
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,1010.45,712.56
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,1029.44,723.32
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,1044.92,731.97
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,1053.83,736.47
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,1059.1,738.85
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,1060.23,739.55
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,1057.69,738.1
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,1049.03,732.83
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,1036.77,725.44
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,1020.93,716.02
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,1001.6,704.49
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,975.98,689.32
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,947.12,672.07
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,913.51,651.43
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,877.1,628.89
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,836.4,603.6
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,793.39,576.54
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,747.01,546.66
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,698.97,514.66
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,646.15,477.77
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,592.47,439.18
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,536.08,397.43
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,479.76,354.35
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,419.56,307.0
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,361.37,259.75
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,301.77,211.0
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,245.23,163.9
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,188.06,117.28
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,133.69,75.12
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,84.16,42.71
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,43.01,24.88
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,30.93,20.18
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,25.39,13.72
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,15.39,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,5.72,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,10.48,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,20.45,7.73
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,31.8,21.44
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,41.47,30.64
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,73.92,45.39
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,114.69,72.28
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,162.1,109.03
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,211.81,150.75
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,264.97,196.31
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,317.6,241.72
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,373.47,288.99
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,428.6,334.55
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,485.72,380.31
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,539.15,422.46
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,593.23,463.97
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,644.54,502.19
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,695.32,539.06
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,743.87,574.06
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,791.8,606.64
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,836.06,635.88
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,874.17,660.54
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,907.85,682.7
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,938.96,703.04
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,965.93,720.19
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,989.94,735.33
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,1007.95,746.55
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,1022.7,755.66
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,1033.62,762.7
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,1041.15,767.6
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,1042.8,768.48
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,1041.0,767.2
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,1033.26,762.1
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,1022.04,754.81
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,1005.0,744.18
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,984.68,731.42
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,958.39,714.49
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,929.14,695.54
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,895.36,673.96
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,859.07,650.49
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,817.98,623.43
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,774.97,594.73
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,730.64,564.18
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,682.0,528.41
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,628.54,489.82
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,574.85,449.77
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,518.81,405.87
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,463.67,361.4
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,404.07,312.39
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,347.72,264.64
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,290.22,215.21
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,236.37,168.38
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,181.74,122.05
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,132.75,82.58
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,87.11,50.76
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,49.34,31.83
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,33.47,23.1
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,24.28,13.41
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,14.71,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,5.72,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.91,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,5.21,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,8.44,1.58
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,11.15,4.18
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,14.61,6.43
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,20.45,11.59
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,25.04,15.8
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,45.98,33.48
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,67.2,51.18
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,117.19,92.1
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,170.24,135.09
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,211.54,168.12
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,257.77,204.71
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,337.38,268.0
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,426.01,337.42
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,515.82,406.6
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,613.47,480.04
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,696.17,541.95
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,784.64,604.9
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,829.24,633.98
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,877.07,665.19
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,912.16,687.51
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,944.57,707.93
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,970.79,724.35
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,993.92,738.72
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,1012.4,750.3
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,1027.51,759.73
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,1036.73,765.34
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,1042.44,768.77
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,1043.64,770.35
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,1041.3,769.8
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,1033.92,765.55
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,1022.96,759.04
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,1006.1,748.95
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,985.85,736.61
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,960.91,721.09
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,932.84,703.38
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,899.99,682.35
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,864.38,659.26
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,823.61,632.47
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,780.61,603.76
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,733.94,571.33
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,685.71,536.63
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,634.43,498.98
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,582.29,459.48
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,527.46,416.28
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,472.0,371.15
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,414.43,322.82
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,358.04,273.99
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,299.68,222.72
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,244.13,173.16
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,186.36,122.85
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,135.11,80.47
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,85.8,45.9
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,43.99,26.28
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,30.91,21.13
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,25.36,14.45
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,16.38,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,7.63,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,12.39,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,21.45,7.94
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,31.56,21.46
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,36.79,26.88
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,70.57,39.25
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,115.52,67.71
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,167.45,108.29
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,220.82,154.29
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,278.64,205.22
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,337.0,256.65
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,396.02,307.56
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,453.7,355.99
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,512.61,403.73
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,569.1,448.23
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,624.86,490.74
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,677.17,529.43
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,728.6,566.1
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,775.44,597.15
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,820.4,626.45
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,861.71,652.7
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,900.54,676.94
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,935.03,698.85
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,966.76,718.81
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,993.68,735.5
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,1017.41,750.09
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,1035.9,761.84
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,1050.92,771.41
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,1060.91,777.8
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,1067.31,781.95
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,1068.58,783.34
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,1066.18,782.62
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,1059.11,779.14
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,1048.34,773.3
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,1031.0,763.18
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,1010.11,750.73
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,985.33,736.04
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,957.23,718.98
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,924.28,698.52
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,888.43,675.85
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,847.14,648.83
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,803.43,619.8
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,755.51,586.66
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,705.88,551.55
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,653.06,513.36
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,599.23,473.05
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,542.32,428.09
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,485.29,381.55
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,426.87,332.32
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,368.11,281.37
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,307.54,227.95
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,249.5,175.98
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,192.43,125.85
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,139.8,82.12
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,87.97,45.7
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,40.74,22.74
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,27.72,18.37
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,23.4,12.92
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,14.35,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,5.72,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,12.39,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,21.02,7.29
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,30.66,20.64
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,35.0,25.28
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,66.61,36.53
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,100.19,61.35
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,124.19,84.62
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,165.7,121.59
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,206.12,157.63
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,253.72,197.61
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,306.69,241.76
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,381.29,302.25
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,465.41,369.54
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,527.13,418.31
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,591.81,468.13
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,645.43,508.42
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,698.98,547.69
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,757.29,589.19
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,820.14,631.8
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,859.9,657.57
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,896.68,681.14
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,930.49,703.16
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,961.54,723.2
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,988.78,740.74
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,1012.85,756.34
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,1030.23,768.11
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,1044.16,777.7
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,1053.6,784.4
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,1059.48,788.86
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,1059.8,790.35
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,1056.53,789.56
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,1048.7,785.78
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,1037.31,779.67
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,1020.45,769.64
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,1000.14,757.3
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,975.09,741.81
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,946.86,724.04
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,912.84,701.94
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,876.05,677.7
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,835.05,650.48
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,791.78,621.26
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,744.44,587.77
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,695.57,551.93
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,643.48,513.31
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,590.5,472.72
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,534.54,427.84
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,478.06,381.1
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,419.01,330.8
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,361.29,280.14
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,301.63,227.01
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,245.16,176.1
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,186.88,124.76
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,135.26,81.56
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,85.78,46.51
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,44.45,26.59
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,31.32,21.66
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,26.32,15.37
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,15.97,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,7.63,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,12.39,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,20.96,6.8
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,31.13,20.93
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,38.24,28.03
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,68.8,39.58
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,111.3,66.28
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,161.22,104.94
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,212.04,148.45
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,267.69,197.29
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,323.37,246.51
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,383.44,298.33
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,440.09,346.26
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,498.25,393.87
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,553.01,437.42
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,607.99,479.76
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,659.03,518.0
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,710.1,555.14
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,756.71,586.42
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,801.71,616.09
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,842.73,642.44
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,881.54,666.95
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,915.29,688.7
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,946.26,708.5
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,971.45,724.05
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,993.46,737.48
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,1011.2,748.73
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,1025.53,757.8
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,1034.92,763.53
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,1040.79,767.08
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,1041.64,767.9
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,1038.94,766.5
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,1031.18,761.71
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,1019.84,754.61
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,1002.63,744.22
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,982.05,731.63
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,956.83,715.89
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,928.53,698.01
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,896.35,677.9
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,861.43,655.71
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,821.45,629.57
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,779.26,601.56
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,732.44,569.13
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,684.12,534.54
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,633.15,497.55
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,581.44,458.72
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,525.59,414.93
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,469.62,369.56
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,412.14,321.45
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,356.11,273.06
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,298.22,222.37
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,243.3,173.54
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,185.06,123.01
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,133.77,80.62
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,86.11,47.07
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,46.31,27.95
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,32.24,22.32
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,26.29,15.27
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,15.97,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,7.63,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,11.44,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,18.67,5.04
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,26.94,17.34
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,31.53,22.13
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,63.87,33.34
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,108.14,60.36
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,161.14,101.46
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,213.94,146.73
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,270.97,196.72
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,327.93,246.43
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,387.36,296.79
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,445.18,344.44
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,502.89,390.23
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,558.54,433.22
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,614.08,474.63
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,665.62,511.69
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,716.11,546.1
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,762.74,576.17
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,807.37,604.42
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,848.26,629.75
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,886.55,653.05
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,920.39,673.69
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,951.39,692.35
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,977.57,707.46
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,1000.49,720.44
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,1018.61,731.62
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,1033.24,740.65
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,1041.84,745.58
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,1046.86,748.34
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,1047.28,749.05
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,1044.11,747.57
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,1035.9,743.12
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,1024.18,736.48
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,1007.47,726.69
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,987.35,714.75
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,962.04,699.72
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,933.58,682.77
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,900.38,662.57
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,864.46,640.33
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,824.29,614.81
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,781.87,587.41
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,735.25,556.02
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,687.08,522.56
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,635.52,485.97
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,583.12,447.56
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,528.08,405.38
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,472.47,361.4
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,414.55,314.26
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,357.9,266.68
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,299.35,216.82
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,243.54,168.5
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,187.94,121.23
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,134.7,78.19
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,85.41,44.19
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,43.54,24.41
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,29.48,19.42
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,24.34,13.35
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,15.85,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,7.63,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,11.44,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,17.3,3.67
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,24.24,14.75
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,28.13,18.8
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,63.33,31.37
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,109.98,59.21
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,163.09,99.61
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,217.0,145.16
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,274.75,194.97
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,331.74,243.93
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,392.13,294.13
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,450.12,340.87
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,508.89,386.32
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,564.4,428.13
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,619.6,468.24
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,671.12,504.5
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,721.42,537.83
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,768.17,567.04
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,812.92,594.46
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,854.23,618.84
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,893.0,641.24
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,927.66,661.68
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,959.36,680.12
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,985.54,695.14
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,1008.4,708.1
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,1025.9,718.48
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,1039.84,726.74
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,1049.17,731.83
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,1054.83,734.78
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,1054.35,735.09
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,1050.2,733.26
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,1041.49,728.55
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,1029.26,721.72
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,1011.96,711.86
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,991.23,699.9
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,966.29,685.26
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,938.2,668.57
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,904.88,648.4
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,868.82,626.33
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,828.52,601.5
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,785.99,574.87
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,739.14,544.43
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,690.71,512.02
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,638.61,476.42
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,585.85,439.04
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,529.43,397.61
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,473.18,354.76
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,414.43,308.57
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,357.4,262.14
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,298.16,213.35
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,240.45,164.94
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,184.36,118.59
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,134.02,78.9
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,86.43,46.56
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,47.22,27.76
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,31.73,21.14
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,24.29,13.18
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,14.3,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,5.72,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,10.48,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,18.54,3.82
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,27.95,17.9
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,37.03,26.65
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,66.27,38.89
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,106.9,64.24
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,154.6,100.73
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,204.37,142.69
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,258.97,189.9
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,313.02,236.96
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,370.1,285.61
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,425.37,331.75
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,482.21,377.68
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,537.27,420.98
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,591.82,462.58
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,643.43,500.69
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,694.55,537.34
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,743.49,571.16
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,788.06,600.42
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,830.53,627.62
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,871.37,653.35
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,905.1,674.79
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,936.09,694.31
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,961.84,710.01
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,984.49,723.62
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,1002.47,735.48
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,1017.11,745.49
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,1025.91,751.18
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,1031.28,754.73
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,1030.69,755.09
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,1026.7,753.31
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,1016.88,747.53
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,1003.81,739.69
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,986.61,729.94
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,966.28,718.06
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,941.07,702.64
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,913.05,685.23
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,880.46,664.41
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,850.16,645.06
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,809.19,618.13
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,766.32,589.57
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,720.24,557.29
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,672.99,522.26
