Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,621.77,484.74
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,570.14,445.86
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,513.96,402.07
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,458.92,357.9
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,401.84,310.99
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,346.73,264.41
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,289.35,215.36
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,235.64,168.85
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,182.13,123.47
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,134.23,84.7
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,88.9,52.68
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,50.46,31.92
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,33.82,23.42
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,24.25,13.45
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,14.28,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,4.77,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,6.67,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,16.47,2.22
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,27.06,17.19
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,39.61,29.01
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,67.3,43.7
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,104.42,68.73
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,147.05,101.77
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,191.46,138.75
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,239.86,179.81
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,291.97,223.46
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,349.34,270.9
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,405.29,316.56
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,462.03,361.7
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,515.3,402.91
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,569.74,443.8
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,620.36,480.76
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,671.19,516.87
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,710.37,543.57
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,746.6,567.62
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,777.25,587.25
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,804.02,603.89
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,837.6,625.85
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,869.51,646.36
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,897.67,664.59
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,923.7,681.3
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,941.1,692.49
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,955.88,701.83
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,965.97,708.1
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,973.22,712.61
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,974.08,713.88
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,972.0,713.33
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,964.53,708.85
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,954.17,702.56
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,935.66,691.95
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,914.55,679.57
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,887.7,662.99
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,858.63,644.69
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,826.17,624.37
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,791.9,602.38
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,752.65,576.24
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,712.2,548.69
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,666.72,515.67
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,620.76,481.74
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,572.36,447.64
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,521.95,410.88
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,471.05,371.42
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,421.12,331.69
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,368.67,288.95
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,318.27,246.89
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,266.9,203.48
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,218.71,162.31
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,170.66,121.8
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,127.06,86.28
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,86.31,56.11
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,51.63,34.6
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,34.11,23.85
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.76,11.57
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,13.46,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.81,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,10.48,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,19.84,3.07
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,30.46,20.07
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,37.69,27.43
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,63.57,37.29
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,91.7,56.81
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,114.1,77.42
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,166.17,119.54
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,226.83,169.86
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,290.53,222.57
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,362.21,281.53
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,425.09,333.15
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,495.36,389.4
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,550.83,432.95
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,606.72,475.45
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,659.45,514.22
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,709.66,550.05
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,754.77,580.35
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,797.62,608.3
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,834.95,632.07
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,869.34,653.63
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,903.99,675.65
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,936.2,695.88
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,964.37,713.48
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,989.67,729.15
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,1008.08,741.07
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,1023.24,750.97
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,1033.61,757.48
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,1040.6,761.89
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,1040.1,761.97
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,1036.18,759.94
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,1025.89,753.82
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,1012.35,745.65
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,996.11,736.21
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,976.62,724.77
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,951.64,709.33
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,923.67,691.83
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,891.1,671.34
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,855.94,648.88
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,820.37,625.9
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,778.14,597.93
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,731.06,565.43
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,682.68,529.85
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,631.8,492.55
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,580.28,453.7
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,525.03,410.61
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,470.02,366.42
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,411.46,318.12
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,355.58,270.63
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,297.16,220.52
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,241.98,172.47
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,187.48,125.86
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,138.1,85.58
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,90.66,52.06
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,51.21,31.62
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,33.89,23.46
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.94,14.7
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,15.14,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.77,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,10.48,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,19.04,1.84
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,30.22,19.82
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,30.75,21.36
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,47.06,26.31
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,55.11,34.79
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,46.46,34.06
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,67.65,51.87
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,88.79,69.34
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,124.97,98.81
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,163.43,129.8
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,218.67,173.82
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,280.54,223.04
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,350.83,278.48
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,426.48,337.21
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,534.52,421.29
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,656.16,513.32
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,721.24,560.71
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,787.29,605.82
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,832.75,635.49
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,876.82,663.94
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,911.53,686.21
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,943.67,706.66
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,971.12,723.89
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,995.6,739.12
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,1015.05,751.45
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,1031.15,761.65
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,1041.85,768.37
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,1049.03,772.89
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,1050.16,773.76
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,1047.71,772.53
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,1040.18,768.52
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,1029.08,762.22
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,1013.44,752.4
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,994.29,740.31
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,970.32,725.02
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,943.08,707.51
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,910.06,686.29
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,874.21,662.99
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,834.48,636.5
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,792.37,608.13
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,746.08,576.41
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,698.12,542.77
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,645.98,504.69
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,592.87,464.68
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,537.45,421.26
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,481.87,376.31
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,422.93,327.32
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,365.59,278.11
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,306.45,226.54
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,249.9,176.38
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,193.18,127.0
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,141.1,83.86
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,88.0,45.91
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,44.43,24.49
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,28.65,19.05
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,23.45,12.78
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.41,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.72,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,9.53,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,16.65,0.02
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,24.57,15.07
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,28.39,19.34
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,56.48,28.33
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,98.6,55.58
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,138.71,88.98
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,184.71,129.22
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,231.82,171.23
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,297.24,225.38
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,375.89,289.94
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,438.35,341.66
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,504.99,395.01
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,560.5,437.92
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,615.72,478.9
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,668.26,515.98
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,719.73,549.85
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,767.52,579.5
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,813.52,607.26
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,855.45,631.67
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,894.93,654.0
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,929.14,672.49
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,960.34,688.78
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,986.94,702.83
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,1010.21,714.74
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,1028.55,724.64
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1043.31,732.44
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,1053.47,738.41
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,1059.92,742.21
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,1059.72,742.49
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,1055.8,740.61
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,1045.29,735.49
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,1031.25,728.18
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,1014.59,719.61
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,994.47,708.76
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,969.99,694.59
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,942.27,678.24
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,909.25,658.86
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,873.41,637.39
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,832.71,612.39
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,789.67,585.42
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,743.34,555.09
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,695.35,523.04
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,643.03,486.38
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,589.84,447.85
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,533.39,405.28
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,477.01,361.33
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,419.05,314.74
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,360.88,266.53
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,301.61,216.61
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,245.1,168.11
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,179.21,114.98
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,122.14,71.37
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,69.86,36.3
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,31.58,16.29
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,19.67,11.0
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,14.17,5.27
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.59,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.86,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.48,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,8.33,1.43
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,10.19,3.02
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,30.7,20.3
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,51.57,37.71
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,103.63,80.49
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,156.9,123.43
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,117.08,90.79
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,75.45,56.55
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,84.36,63.49
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,93.26,70.3
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,75.06,55.31
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,56.86,40.43
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,68.1,49.2
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,79.35,57.86
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,271.45,210.76
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,474.32,362.25
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,609.28,458.53
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,753.41,557.06
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,844.22,616.01
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,933.15,670.61
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,956.89,684.38
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,986.66,702.55
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,1003.84,712.22
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,1017.8,719.99
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,1019.97,722.43
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,1018.63,722.77
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,1011.76,719.27
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,1001.35,713.58
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,981.96,702.42
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,959.52,689.32
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,928.25,670.53
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,894.86,650.19
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,873.84,638.19
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,848.23,622.96
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,810.45,599.27
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,770.15,573.63
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,724.41,543.17
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,676.94,511.06
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,626.28,475.71
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,574.69,438.41
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,516.07,393.9
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,459.01,349.28
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,404.36,305.26
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,350.03,259.97
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,293.42,211.84
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,238.8,164.52
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,183.53,117.97
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,131.61,76.34
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,83.31,43.3
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,44.09,24.46
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,29.06,18.85
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.45,12.26
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,13.95,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.77,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,9.53,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,15.82,0.0
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,22.84,13.21
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,27.21,17.97
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,57.44,28.93
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,102.42,54.5
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,154.02,93.34
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,207.86,138.93
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,265.84,189.4
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,322.9,239.41
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,383.43,291.04
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,440.98,338.85
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,499.45,385.65
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,554.55,428.67
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,609.42,470.09
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,661.53,508.19
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,712.54,543.5
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,760.51,574.9
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,806.62,604.58
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,847.99,630.52
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,886.91,654.53
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,921.36,676.0
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,952.87,695.44
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,980.42,711.92
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,1004.67,726.23
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,1022.55,737.19
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,1036.86,745.96
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,1046.54,751.53
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,1052.53,754.86
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,1052.45,754.74
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,1048.67,752.38
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,1038.82,746.26
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,1025.5,738.01
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,993.41,718.07
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,958.86,696.54
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,878.74,644.59
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,788.56,580.92
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,809.43,600.37
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,816.21,607.78
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,730.77,548.22
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,647.37,487.63
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,653.86,495.36
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,646.21,491.96
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,603.61,462.45
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,558.81,430.28
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,499.6,385.29
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,442.57,340.68
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,402.11,307.06
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,355.23,266.51
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,299.88,218.62
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,245.57,170.69
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,189.41,122.3
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,137.41,79.57
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,87.33,44.35
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,41.63,21.41
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,26.03,16.48
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,21.63,10.95
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,15.73,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.72,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,8.58,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,15.41,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,22.92,13.31
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,26.84,17.78
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,55.72,28.1
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,101.27,54.26
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,153.39,93.77
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,206.57,139.25
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,263.71,189.62
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,320.61,240.11
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,379.73,291.36
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,437.31,340.02
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,494.48,386.73
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,549.96,430.63
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,605.25,472.9
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,657.5,511.46
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,708.64,547.41
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,755.61,578.64
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,800.61,608.06
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,840.47,633.34
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,877.72,656.55
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,912.94,678.7
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,945.34,698.79
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,972.81,715.64
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,997.09,730.37
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,1016.12,742.23
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,1031.69,751.85
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,1042.24,758.21
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,1049.19,762.35
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,1050.01,763.54
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,1047.18,762.47
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,1039.24,757.74
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,1027.71,750.76
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,1011.14,740.69
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,991.1,728.37
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,966.34,713.06
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,938.41,695.57
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,905.63,674.82
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,870.07,652.03
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,829.4,625.77
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,786.5,597.63
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,740.0,565.9
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,691.86,532.47
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,640.4,495.15
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,588.07,456.05
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,532.54,413.14
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,476.96,368.77
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,418.1,320.37
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,360.82,271.74
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,302.55,221.47
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,246.75,172.46
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,190.37,123.8
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,138.39,81.02
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,85.82,43.6
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,42.37,22.22
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,26.94,17.32
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,22.62,11.67
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,16.2,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.72,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,8.58,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,15.98,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,23.94,14.06
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,27.78,18.58
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,53.34,26.55
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,100.6,54.0
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,152.13,92.87
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,205.3,138.2
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,262.55,188.55
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,319.36,238.79
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,378.4,289.68
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,435.9,337.84
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,493.0,383.9
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,548.42,426.88
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,603.67,468.04
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,655.55,505.2
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,706.28,539.6
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,752.91,569.06
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,797.64,596.64
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,838.74,621.13
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,877.34,643.54
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,911.3,663.16
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,942.37,680.72
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,969.05,695.45
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,992.46,708.04
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,1011.03,718.11
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,1026.12,726.05
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,1036.17,731.44
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,1042.63,734.68
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,1043.97,736.1
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,1041.69,735.35
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,1034.31,731.28
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,1023.36,725.05
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,1007.39,716.44
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,987.98,705.62
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,963.32,691.49
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,935.48,675.19
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,902.27,655.74
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,866.26,634.42
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,826.93,610.49
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,785.26,584.53
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,739.3,553.88
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,691.68,521.59
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,640.89,486.53
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,589.12,449.38
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,533.81,407.61
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,478.3,364.2
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,419.62,316.87
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,362.41,269.12
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,303.28,218.9
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,246.62,169.86
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,190.06,121.64
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,137.78,79.1
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,87.45,44.02
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,41.74,21.23
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,25.64,15.95
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,20.75,9.96
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,15.25,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.72,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,8.58,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,14.6,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,23.18,13.22
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,27.54,18.24
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,53.42,26.11
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,99.34,51.63
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,151.88,91.02
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,206.03,137.08
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,264.18,188.13
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,323.68,240.24
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,383.57,291.41
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,442.08,339.87
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,501.41,386.99
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,557.54,430.19
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,613.38,471.48
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,666.73,509.38
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,718.96,544.21
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,766.43,573.91
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,811.78,601.6
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,853.37,626.27
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,892.21,648.73
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,926.77,669.12
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,958.41,687.48
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,986.58,703.68
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,1011.45,717.73
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,1030.44,729.24
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1045.87,738.62
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,1056.19,745.46
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,1062.82,750.09
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,1064.25,752.18
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,1061.95,752.03
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,1053.47,748.21
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,1041.33,742.13
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,1024.61,733.28
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,1004.38,722.18
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,979.76,708.46
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,951.86,692.47
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,918.56,673.03
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,882.39,651.6
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,842.41,627.24
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,800.08,600.83
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,752.78,569.07
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,703.77,535.74
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,651.72,500.15
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,598.7,462.3
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,542.36,419.41
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,485.89,374.86
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,427.21,327.02
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,368.31,277.41
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,308.76,226.14
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,251.67,176.01
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,193.97,126.14
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,140.68,82.16
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,89.46,45.93
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,42.91,22.4
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,26.59,17.04
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,21.76,10.82
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,15.73,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,7.63,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,14.68,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,22.24,12.43
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,26.18,17.16
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,53.25,26.75
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,98.86,52.15
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,151.29,91.53
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,204.97,137.31
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,262.79,188.25
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,320.87,239.49
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,382.48,292.25
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,440.02,340.31
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,498.48,387.23
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,554.57,430.71
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,610.45,472.36
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,663.38,510.11
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,715.26,544.83
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,762.86,574.98
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,808.27,603.12
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,849.46,627.45
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,887.81,649.5
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,922.56,669.73
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,954.44,687.92
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,981.94,703.67
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,1006.17,717.3
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,1024.55,727.83
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,1039.4,736.22
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,1049.19,741.38
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,1055.31,744.36
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,1056.73,745.28
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,1054.47,744.02
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,1047.04,740.16
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,1035.95,734.07
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,1019.79,725.04
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,1000.12,713.8
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,975.69,699.79
