Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,15,785.5,77.5,4.65,22.5,446.0,477.96,376.17
2018,8,29,16,30,759.0,74.0,4.6,21.9,395.0,416.85,325.82
2018,8,29,16,45,715.0,70.0,4.6,21.35,340.5,350.22,269.67
2018,8,29,17,0,671.0,66.0,4.6,20.8,286.0,287.06,214.93
2018,8,29,17,15,591.5,62.0,4.4,20.15,230.5,219.54,157.03
2018,8,29,17,30,512.0,58.0,4.2,19.5,175.0,161.15,107.54
2018,8,29,17,45,423.0,49.5,4.05,18.85,129.0,106.59,64.11
2018,8,29,18,0,334.0,41.0,3.9,18.2,83.0,63.12,33.62
2018,8,29,18,15,205.0,26.5,3.65,17.75,48.5,23.74,8.82
2018,8,29,18,30,76.0,12.0,3.4,17.3,14.0,11.44,0.0
2018,8,29,18,45,38.0,6.0,3.15,16.85,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.5,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,15.3,3.0,2.86,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.7,5.0,4.7,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.1,7.5,7.2,0.13
2018,8,30,6,30,0.0,10.0,1.7,16.5,10.0,9.26,2.12
2018,8,30,6,45,0.0,14.5,1.8,16.9,14.5,13.43,5.74
2018,8,30,7,0,0.0,19.0,1.9,17.3,19.0,17.61,9.33
2018,8,30,7,15,0.0,26.5,1.85,17.5,26.5,24.58,15.25
2018,8,30,7,30,0.0,34.0,1.8,17.7,34.0,31.56,21.11
2018,8,30,7,45,0.0,39.5,1.7,17.95,39.5,36.69,25.32
2018,8,30,8,0,0.0,45.0,1.6,18.2,45.0,41.82,29.49
2018,8,30,8,15,0.0,61.0,1.6,18.6,61.0,56.75,41.72
2018,8,30,8,30,0.0,77.0,1.6,19.0,77.0,71.7,53.79
2018,8,30,8,45,0.0,98.5,1.55,19.35,98.5,91.9,69.98
2018,8,30,9,0,0.0,120.0,1.5,19.7,120.0,112.32,86.11
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,149.98,115.8
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,188.25,145.41
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,203.38,156.71
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,218.85,168.26
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,301.02,230.87
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,378.39,288.08
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,562.2,427.47
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,744.11,558.31
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,747.85,558.07
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,748.63,557.29
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,743.62,552.87
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,748.41,554.98
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,884.87,654.93
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,1003.83,735.22
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,1016.43,743.02
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,1015.83,743.32
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,996.8,732.21
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,974.31,718.95
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,946.04,701.46
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,914.61,681.81
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,877.69,658.83
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,838.17,633.85
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,797.86,608.12
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,750.4,576.94
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,697.38,540.48
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,643.42,500.78
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,585.57,458.62
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,527.85,414.95
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,465.58,365.83
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,404.81,316.15
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,341.36,262.82
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,281.54,211.03
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,218.67,156.73
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,162.51,108.47
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,106.9,64.27
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,62.48,33.14
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,23.58,9.36
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,12.39,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,12.87,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,20.26,5.18
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,53.63,28.15
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,101.2,60.76
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,126.51,87.39
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,139.23,103.84
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,152.1,118.04
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,153.73,121.28
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,237.02,188.14
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,339.18,269.07
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,421.18,332.54
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,518.52,405.51
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,597.58,462.51
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,682.29,521.36
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,735.41,555.36
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,783.57,585.26
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,828.45,612.48
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,871.23,637.94
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,907.59,659.56
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,941.15,679.25
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,969.23,695.36
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,994.06,709.41
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,1013.11,721.47
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,1028.55,731.35
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,1038.27,737.59
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,1044.21,741.57
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,1044.7,743.47
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,1041.33,742.99
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,1033.61,739.76
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,1022.03,734.07
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,1002.88,724.21
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,980.15,711.93
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,952.09,696.0
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,920.79,677.71
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,883.62,655.61
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,843.67,631.28
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,798.81,603.0
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,751.85,572.86
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,699.88,537.4
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,646.75,499.12
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,591.93,460.72
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,534.28,418.29
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,472.66,369.7
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,412.06,320.06
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,347.57,265.67
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,286.23,212.31
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,223.12,157.31
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,165.27,107.22
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,107.39,61.3
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,60.65,29.21
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,21.4,6.17
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,12.39,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,10.96,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,19.41,3.4
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,53.55,27.58
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,101.14,60.74
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,138.35,94.07
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,174.83,128.17
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,231.98,176.61
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,299.17,232.71
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,369.66,290.06
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,448.85,352.52
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,509.3,399.21
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,571.45,445.52
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,626.48,485.01
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,682.04,523.5
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,730.68,556.37
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,777.41,586.42
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,818.32,612.23
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,856.39,635.89
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,892.6,658.8
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,926.31,679.94
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,954.47,697.36
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,979.63,712.85
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,1000.21,725.83
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,1017.46,736.74
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,1027.68,743.36
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,1034.34,747.84
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,1032.44,747.21
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,1026.95,744.4
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,1014.96,737.6
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,999.57,728.66
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,979.64,717.04
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,956.48,703.3
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,926.83,685.16
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,894.33,665.01
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,857.09,641.75
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,817.54,616.77
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,774.73,589.22
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,727.1,557.48
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,673.76,519.04
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,619.95,479.42
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,563.02,438.61
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,506.42,396.46
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,446.47,349.5
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,388.04,302.08
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,325.35,249.94
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,266.4,199.52
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,205.69,147.67
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,151.7,101.88
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,96.71,58.51
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,53.73,28.16
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,19.61,2.86
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,8.58,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,10.96,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,18.64,1.52
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,51.3,27.42
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,97.09,59.81
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,147.46,100.35
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,205.67,149.61
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,263.15,199.52
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,326.29,253.26
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,386.34,303.34
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,449.68,354.2
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,509.18,400.37
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,570.07,445.83
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,625.63,486.05
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,682.08,525.58
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,730.9,557.67
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,777.77,586.93
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,818.61,611.56
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,856.67,634.0
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,893.89,656.11
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,928.66,676.39
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,957.4,692.61
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,983.14,706.88
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,1002.74,717.67
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,1018.96,726.41
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,1029.14,731.97
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,1035.72,735.41
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,1033.33,734.23
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,1027.3,730.94
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,1014.28,723.33
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,997.87,713.66
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,977.76,702.76
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,954.41,689.68
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,925.04,672.24
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,892.78,652.78
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,854.81,629.94
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,814.52,605.23
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,769.17,576.62
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,724.42,547.77
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,671.54,510.29
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,618.23,471.67
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,560.48,431.36
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,503.17,389.61
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,441.9,342.44
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,382.43,294.95
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,319.85,243.6
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,261.35,194.16
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,200.41,142.72
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,146.64,97.69
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,92.84,55.86
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,51.49,26.99
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,19.09,0.0
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,8.58,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,10.48,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,17.83,0.0
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,49.59,26.39
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,94.04,58.06
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,136.52,93.77
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,183.16,134.69
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,233.64,179.08
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,287.65,225.68
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,353.42,280.35
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,423.16,336.89
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,489.39,389.17
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,560.18,443.34
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,615.99,484.39
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,671.81,524.18
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,719.2,556.84
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,762.09,584.48
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,804.9,611.36
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,842.32,634.11
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,875.57,654.86
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,910.38,676.57
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,938.27,693.01
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,963.28,707.53
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,982.32,719.08
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,998.09,728.62
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,1007.45,734.09
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,1013.35,737.46
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,1013.59,737.87
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,1010.28,736.12
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,1001.84,730.81
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,989.83,723.32
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,969.71,711.91
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,946.38,698.36
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,917.14,680.62
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,885.1,660.88
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,847.33,637.65
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,807.34,612.56
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,763.78,584.39
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,715.91,552.44
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,662.91,513.97
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,609.51,474.36
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,550.68,432.07
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,492.67,388.71
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,431.92,340.63
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,373.53,292.84
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,303.99,235.27
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,239.71,181.15
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,164.02,119.72
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,103.34,72.44
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,70.92,45.44
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,41.3,22.16
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,16.65,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,6.67,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,10.96,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,18.76,0.0
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,50.33,25.98
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,96.6,58.63
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,141.68,96.37
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,191.5,139.98
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,247.54,188.6
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,310.08,242.14
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,367.99,291.19
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,428.63,340.86
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,493.77,392.27
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,562.77,444.87
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,619.6,486.49
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,677.89,527.71
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,730.64,562.58
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,782.59,595.37
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,829.32,623.92
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,868.57,646.87
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,904.87,668.48
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,938.38,688.06
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,965.98,703.19
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,990.35,716.18
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,1009.87,727.61
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,1025.85,736.87
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,1035.7,741.72
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,1041.81,744.35
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,1041.6,744.35
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,1037.6,742.11
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,1026.29,735.2
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,1011.3,726.06
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,991.32,714.5
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,967.9,700.73
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,938.29,682.86
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,905.63,662.89
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,866.99,639.65
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,825.88,614.41
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,784.79,588.68
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,736.77,557.68
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,682.87,520.7
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,628.13,480.87
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,568.7,438.7
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,509.76,395.13
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,446.9,346.33
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,385.95,297.2
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,321.76,244.01
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,261.84,192.86
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,199.12,139.56
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,143.87,93.13
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,89.93,51.74
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,48.28,23.31
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,15.93,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,5.72,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,10.48,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,17.96,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,49.19,25.36
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,95.0,57.98
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,139.15,94.72
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,192.01,140.69
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,247.83,189.31
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,310.03,242.79
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,371.14,294.47
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,436.58,348.1
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,499.03,397.87
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,564.41,448.29
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,619.2,489.26
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,674.71,529.53
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,724.58,563.62
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,773.04,595.49
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,816.53,623.5
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,857.79,649.62
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,894.34,672.8
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,928.26,694.07
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,948.72,706.51
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,973.37,721.9
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,992.27,733.84
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,1007.76,743.63
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,1017.25,749.58
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,1023.12,753.3
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,1023.28,754.42
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,1019.76,753.25
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,1009.03,747.25
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,994.7,739.16
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,974.46,727.72
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,950.86,713.97
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,921.29,695.89
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,888.79,675.62
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,856.76,655.99
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,815.9,629.83
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,770.0,599.3
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,722.39,567.09
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,668.84,528.19
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,614.61,486.93
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,556.76,444.17
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,499.89,400.44
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,438.03,350.1
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,378.21,299.78
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,314.48,245.0
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,255.03,192.59
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,193.58,138.75
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,139.69,92.35
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,86.93,51.12
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,45.41,21.85
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,15.59,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.77,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,10.01,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,18.25,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,51.38,24.32
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,100.67,58.45
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,150.95,100.31
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,208.13,150.57
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,271.41,206.18
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,342.69,267.78
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,397.96,315.92
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,452.8,361.72
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,520.22,415.38
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,591.2,469.79
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,645.5,510.06
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,701.54,549.48
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,751.45,582.65
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,799.24,613.82
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,839.83,639.56
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,877.25,662.87
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,913.41,685.53
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,946.72,706.11
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,976.73,724.27
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,1003.58,740.3
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,1021.83,751.04
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,1036.41,759.52
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,1045.69,764.53
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,1051.14,767.19
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,1051.62,767.02
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,1048.19,764.5
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,1038.77,758.08
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,1025.44,749.31
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,1004.54,736.3
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,980.04,721.02
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,950.68,702.87
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,918.05,682.47
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,879.34,657.94
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,837.96,631.38
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,792.02,601.51
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,744.04,569.8
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,690.62,533.29
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,636.1,493.42
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,579.69,451.59
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,520.72,406.41
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,457.19,356.03
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,395.19,304.99
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,329.64,249.56
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,267.91,195.82
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,203.27,140.11
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,146.17,91.58
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,89.55,48.31
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,45.61,18.73
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,16.68,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,9.53,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,17.42,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,51.61,23.66
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,103.24,59.16
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,156.81,102.85
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,220.03,157.45
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,280.68,211.34
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,346.32,268.23
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,409.23,321.23
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,474.66,373.91
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,536.52,421.97
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,596.88,466.98
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,653.76,507.72
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,709.96,545.44
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,761.28,577.79
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,810.79,608.24
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,855.34,634.9
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,897.31,659.45
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,934.38,681.39
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,968.42,701.22
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,997.73,717.39
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,1023.59,731.32
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,1042.35,741.94
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,1057.29,750.29
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,1066.88,755.57
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,1072.46,758.5
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,1071.46,758.57
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,1066.43,756.24
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,1054.81,749.26
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,1039.26,739.92
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,1018.5,728.76
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,994.05,715.19
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,964.24,697.7
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,931.13,677.94
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,891.02,654.01
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,848.13,627.88
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,801.46,598.85
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,752.72,567.85
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,698.54,531.33
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,643.26,491.5
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,583.16,448.45
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,524.77,404.84
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,460.75,354.8
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,398.23,303.95
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,331.81,248.41
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,269.15,194.36
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,203.81,138.43
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,145.67,89.42
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,88.27,46.12
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,44.24,16.66
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,16.2,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,9.05,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,16.62,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,50.48,21.84
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,101.96,57.02
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,156.54,101.75
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,219.26,156.27
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,279.44,210.23
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,344.35,267.15
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,407.11,320.87
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,472.11,374.28
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,530.95,420.98
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,591.58,467.15
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,648.43,508.83
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,704.48,547.36
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,754.78,580.07
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,803.07,610.77
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,845.82,636.97
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,885.8,660.9
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,922.87,683.03
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,956.95,702.98
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,984.95,718.81
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,1009.49,732.37
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,1027.93,742.6
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,1042.61,750.52
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,1051.51,755.11
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,1056.47,757.35
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,1056.2,757.31
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,1051.95,754.89
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,1043.22,749.58
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,1030.51,741.85
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,1009.24,729.56
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,984.32,714.92
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,954.06,696.73
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,920.54,676.27
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,882.13,652.86
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,840.93,627.28
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,794.46,597.67
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,745.95,566.39
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,691.48,529.26
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,635.95,488.74
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,577.05,446.24
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,519.73,403.04
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,457.42,353.85
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,396.38,303.7
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,330.19,247.86
