Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,776.0,72.0,4.2,22.0,396.0,476.83,377.25
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,411.39,323.79
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,348.77,270.71
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,281.15,212.39
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,219.26,157.82
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,153.58,102.12
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,99.45,58.28
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,45.7,17.6
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,13.68,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,10.83,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,37.87,7.96
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,86.12,50.46
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,136.85,91.48
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,199.46,144.72
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,260.62,198.82
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,328.6,257.69
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,391.4,311.09
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,457.06,364.6
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,518.22,412.04
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,580.63,458.06
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,639.05,499.33
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,697.27,538.56
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,748.82,571.68
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,798.94,603.25
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,838.15,626.95
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,880.05,652.24
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,916.2,674.5
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,949.41,694.65
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,976.59,710.88
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,1000.35,724.87
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,1017.59,734.76
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,1031.1,742.41
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,1038.84,746.51
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,1042.69,748.3
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,1039.56,746.23
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,1032.55,741.89
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,1019.75,734.3
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,1003.2,724.42
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,980.57,710.44
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,954.48,694.31
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,922.3,674.55
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,887.1,652.71
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,846.07,627.15
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,802.64,599.67
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,758.28,571.17
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,707.29,537.57
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,650.14,496.95
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,592.56,454.53
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,530.15,408.22
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,468.87,361.06
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,402.4,308.1
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,338.54,255.51
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,271.89,199.71
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,211.39,148.09
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,147.39,95.7
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,94.65,54.22
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,44.81,14.68
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,13.86,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,9.97,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,38.32,5.13
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,88.21,49.68
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,141.0,92.16
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,205.53,146.58
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,266.79,200.54
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,334.42,258.99
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,397.5,312.53
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,464.18,366.94
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,526.04,415.67
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,589.0,463.28
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,647.61,505.5
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,705.87,545.48
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,754.63,576.05
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,805.86,607.64
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,851.43,634.6
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,894.73,659.5
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,931.65,680.13
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,965.51,698.51
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,992.22,711.97
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,1015.38,723.12
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,1033.41,731.33
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,1047.61,737.22
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,1055.43,739.99
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,1059.26,740.52
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,1056.97,738.55
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,1050.67,734.34
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,1037.88,726.89
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,1021.2,717.2
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,998.46,704.27
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,972.14,689.13
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,938.94,669.75
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,902.59,648.24
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,861.36,623.29
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,817.59,596.43
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,767.45,565.19
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,715.62,532.25
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,662.5,496.05
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,604.87,454.75
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,541.43,408.89
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,478.81,361.79
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,412.25,309.9
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,348.52,258.29
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,280.37,202.19
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,217.92,149.6
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,152.16,96.25
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,97.61,53.62
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,45.09,10.83
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,13.9,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,10.04,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,37.61,1.83
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,87.44,48.03
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,140.29,90.57
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,204.69,144.74
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,266.26,198.74
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,333.78,256.77
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,397.09,310.05
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,463.42,363.57
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,525.03,411.32
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,587.61,457.81
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,645.07,498.8
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,702.0,537.44
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,748.71,566.29
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,797.59,596.03
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,841.65,621.85
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,883.22,645.58
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,918.66,666.13
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,951.07,684.6
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,978.48,699.81
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,1002.39,712.81
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,1019.16,722.97
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,1032.13,730.91
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,1038.21,734.56
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,1040.37,735.93
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,1036.18,734.23
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,1028.09,730.23
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,1014.23,723.13
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,996.66,713.7
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,973.92,700.59
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,947.73,685.27
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,914.94,665.92
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,879.17,644.43
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,837.61,619.02
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,793.71,591.67
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,749.08,563.4
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,697.88,530.0
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,640.96,489.37
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,583.67,447.01
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,522.22,402.0
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,461.76,355.84
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,396.52,303.78
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,333.75,251.85
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,266.59,195.38
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,205.62,143.11
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,141.58,90.46
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,89.03,49.01
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,39.19,5.04
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,10.39,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,9.01,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,35.81,0.0
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,83.81,47.01
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,135.85,89.44
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,200.08,144.16
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,261.14,198.42
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,328.88,257.47
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,391.91,311.37
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,458.75,366.18
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,519.86,414.64
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,582.11,462.02
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,640.5,504.43
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,698.54,544.58
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,745.33,574.5
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,794.36,605.49
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,837.92,632.1
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,878.93,656.6
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,914.85,678.36
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,947.81,698.04
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,975.77,714.21
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,1000.33,728.17
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,1017.81,738.31
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,1031.54,746.19
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,1038.99,750.46
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,1042.52,752.36
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,1040.92,751.75
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,1035.36,748.75
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,1023.75,741.83
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,1008.22,732.5
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,982.39,717.04
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,953.22,699.41
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,918.57,678.06
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,881.11,654.67
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,839.11,628.12
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,794.72,599.62
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,748.93,569.96
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,700.9,538.21
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,647.1,499.49
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,588.97,455.89
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,526.87,409.12
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,465.61,361.24
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,399.46,307.7
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,336.2,254.61
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,268.57,197.06
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,206.93,143.67
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,141.78,89.86
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,88.58,47.65
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,37.59,0.0
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,9.26,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,10.01,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,36.87,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,85.65,47.43
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,137.52,90.01
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,201.51,144.72
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,262.3,199.18
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,329.18,258.1
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,392.28,312.87
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,458.51,368.25
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,519.85,417.85
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,582.24,466.36
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,639.23,509.03
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,695.69,549.41
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,742.65,580.17
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,792.03,612.09
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,836.37,639.55
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,878.36,664.88
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,914.0,686.55
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,946.65,706.06
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,973.87,721.48
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,997.61,734.56
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,1014.66,743.96
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,1027.91,751.01
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,1035.32,754.79
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,1038.77,756.16
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,1036.13,754.95
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,1029.51,751.3
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,1016.43,744.06
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,999.48,734.34
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,976.51,720.63
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,949.98,704.58
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,917.5,684.85
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,881.96,662.88
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,831.17,629.69
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,779.19,595.31
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,740.8,570.34
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,699.06,542.56
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,642.41,501.42
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,587.95,459.83
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,525.53,412.14
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,464.0,363.37
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,398.28,309.42
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,335.31,255.81
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,267.63,197.35
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,206.28,143.44
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,140.71,88.79
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,87.26,45.84
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,36.32,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,9.1,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,9.18,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,36.88,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,88.76,47.71
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,143.19,92.49
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,209.67,148.89
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,272.86,204.7
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,342.4,264.55
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,406.93,318.69
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,474.43,372.68
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,537.69,420.81
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,598.95,465.28
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,655.21,504.05
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,710.62,539.54
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,762.12,570.12
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,811.78,598.62
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,855.89,622.65
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,897.37,644.46
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,934.1,663.37
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,967.66,679.99
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,993.85,691.87
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,1016.4,701.51
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,1034.41,710.23
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,1048.5,716.77
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,1055.49,719.29
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,1058.41,719.67
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,1054.79,718.3
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,1047.11,714.75
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,1033.57,708.79
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,1016.14,700.53
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,991.74,689.44
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,963.74,675.85
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,930.64,658.7
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,894.39,639.12
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,852.36,615.26
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,807.85,589.29
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,757.06,558.87
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,704.68,526.48
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,646.99,486.69
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,591.61,446.52
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,528.07,400.97
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,465.55,353.97
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,397.21,300.17
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,332.16,246.89
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,263.69,189.85
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,202.18,137.51
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,136.55,84.36
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,83.5,42.32
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,33.06,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.67,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,7.13,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,33.83,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,84.85,45.2
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,138.06,89.37
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,203.53,145.18
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,264.74,199.59
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,332.69,258.45
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,396.96,312.62
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,464.34,366.59
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,525.94,414.23
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,588.46,460.45
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,643.31,498.7
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,700.51,536.0
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,751.85,568.03
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,801.47,598.26
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,845.13,624.07
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,886.26,647.87
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,921.89,668.68
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,954.4,687.39
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,980.82,701.58
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,1003.66,713.54
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,1021.34,722.62
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,1035.16,729.45
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,1041.4,731.59
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,1043.62,731.49
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,1040.03,729.18
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,1032.44,724.61
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,1018.43,716.87
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,1000.6,706.84
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,977.11,694.11
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,950.1,679.1
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,916.41,659.53
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,879.68,637.78
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,837.52,612.77
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,792.92,585.68
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,743.4,554.68
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,692.34,521.94
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,638.22,483.61
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,579.83,440.74
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,516.52,395.03
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,454.35,347.86
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,387.26,294.58
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,323.49,241.85
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,255.46,184.65
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,193.84,131.94
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,129.17,79.4
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,77.35,37.8
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,29.7,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.72,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,31.97,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,80.87,42.75
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,132.48,85.86
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,196.33,140.24
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,231.17,176.02
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,255.21,200.73
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,288.43,230.26
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,309.52,248.18
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,431.52,344.57
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,562.97,444.28
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,622.55,486.07
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,682.82,526.96
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,730.44,555.41
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,775.77,581.43
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,814.16,602.61
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,849.36,621.24
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,871.24,631.04
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,888.53,637.93
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,909.94,647.39
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,923.05,651.51
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,940.03,660.16
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,953.81,666.81
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,964.56,671.72
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,978.34,678.58
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,997.41,688.47
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,1003.49,690.55
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,985.55,678.54
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,972.34,669.8
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,943.6,652.8
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,911.92,634.16
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,878.56,615.28
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,842.36,594.41
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,806.78,573.69
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,768.19,550.78
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,720.19,522.01
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,670.73,491.06
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,613.03,451.59
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,555.29,410.9
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,493.36,368.56
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,432.1,324.07
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,364.05,272.06
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,300.44,221.35
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,233.77,167.15
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,174.67,118.25
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,114.07,70.22
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,65.84,31.37
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,25.35,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.77,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,28.57,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,74.08,39.35
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,123.81,81.07
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,186.09,133.86
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,246.27,187.17
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,313.56,245.82
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,373.8,297.72
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,437.04,350.05
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,497.99,398.55
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,561.84,447.28
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,618.39,488.58
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,674.65,528.11
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,724.77,560.39
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,773.44,590.57
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,809.6,611.55
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,842.28,629.88
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,833.98,621.83
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,812.82,605.39
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,872.38,643.78
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,925.71,676.34
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,907.43,662.69
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,877.64,642.0
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,879.74,642.49
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,878.87,640.81
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,933.15,677.15
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,975.74,704.27
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,973.41,702.66
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,958.96,693.81
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,936.38,681.11
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,910.36,666.14
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,873.71,643.98
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,840.83,624.17
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,766.08,576.1
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,696.9,530.74
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,666.01,511.3
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,630.85,487.75
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,538.94,418.6
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,451.53,351.71
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,434.55,340.79
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,404.27,317.45
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,349.88,272.54
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,296.57,226.65
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,229.72,169.41
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,170.83,118.48
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,111.83,69.72
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,64.36,28.98
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,22.75,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,16.79,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,35.08,19.36
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,48.61,32.88
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,63.91,46.49
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,59.11,44.07
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,51.88,38.67
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,52.71,39.34
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,53.48,39.87
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,90.18,70.64
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,132.81,105.83
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,208.56,167.98
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,289.07,232.47
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,350.73,280.61
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,406.34,323.27
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,503.56,398.83
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,596.78,469.45
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,756.61,590.37
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,904.07,692.5
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,931.43,708.89
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,963.51,729.41
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,980.12,740.02
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,993.08,748.38
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,999.31,752.33
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,1001.75,753.88
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,997.61,751.44
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,989.69,746.61
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,974.95,737.08
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,956.62,725.45
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,933.9,711.42
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,907.87,695.1
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,874.96,674.08
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,839.24,650.88
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,803.87,627.89
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,760.29,598.62
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,711.27,564.9
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,660.88,529.02
