Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,603.87,484.98
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,546.77,439.72
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,485.39,391.32
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,425.3,342.08
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,360.95,287.17
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,299.28,232.83
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,233.39,174.46
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,174.7,122.12
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,112.8,70.29
2018,9,28,17,30,280.0,28.0,4.3,15.0,49.0,63.18,25.84
2018,9,28,17,45,149.5,15.5,4.05,14.45,25.5,22.63,0.0
2018,9,28,18,0,19.0,3.0,3.8,13.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.65,13.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.0,5.0,0.0,0.0
2018,9,29,6,15,129.0,17.0,1.7,12.8,25.5,24.83,0.0
2018,9,29,6,30,214.0,28.0,2.0,13.6,46.0,59.72,30.06
2018,9,29,6,45,175.0,46.0,2.3,14.4,67.5,82.72,55.69
2018,9,29,7,0,136.0,64.0,2.6,15.2,89.0,102.82,76.21
2018,9,29,7,15,203.0,70.0,2.55,15.75,120.5,138.62,106.46
2018,9,29,7,30,270.0,76.0,2.5,16.3,152.0,187.76,148.3
2018,9,29,7,45,165.5,104.5,2.5,16.9,154.0,183.71,147.29
2018,9,29,8,0,61.0,133.0,2.5,17.5,156.0,161.58,129.35
2018,9,29,8,15,140.0,160.0,2.4,18.0,222.0,242.04,195.14
2018,9,29,8,30,219.0,187.0,2.3,18.5,288.0,325.26,261.56
2018,9,29,8,45,279.0,198.0,2.2,19.0,339.5,394.74,315.51
2018,9,29,9,0,339.0,209.0,2.1,19.5,391.0,461.78,366.36
2018,9,29,9,15,504.0,177.0,2.1,19.95,470.0,574.16,452.24
2018,9,29,9,30,669.0,145.0,2.1,20.4,549.0,694.13,540.51
2018,9,29,9,45,717.5,139.0,2.1,20.8,593.5,752.84,579.61
2018,9,29,10,0,766.0,133.0,2.1,21.2,638.0,808.39,615.83
2018,9,29,10,15,713.5,160.5,2.2,21.6,646.0,820.71,622.67
2018,9,29,10,30,661.0,188.0,2.3,22.0,654.0,822.99,623.09
2018,9,29,10,45,760.0,152.5,2.4,22.35,702.0,890.68,668.43
2018,9,29,11,0,859.0,117.0,2.5,22.7,750.0,953.87,709.44
2018,9,29,11,15,829.5,132.0,2.6,22.9,751.0,954.94,709.4
2018,9,29,11,30,800.0,147.0,2.7,23.1,752.0,951.47,707.06
2018,9,29,11,45,674.0,200.0,2.8,23.3,711.0,898.14,671.41
2018,9,29,12,0,548.0,253.0,2.9,23.5,670.0,829.33,622.91
2018,9,29,12,15,495.0,271.0,3.0,23.6,646.0,796.03,599.47
2018,9,29,12,30,442.0,289.0,3.1,23.7,622.0,760.68,574.09
2018,9,29,12,45,588.5,225.5,3.2,23.75,661.5,829.92,627.37
2018,9,29,13,0,735.0,162.0,3.3,23.8,701.0,888.72,669.27
2018,9,29,13,15,733.0,158.0,3.35,23.8,683.0,867.58,655.26
2018,9,29,13,30,731.0,154.0,3.4,23.8,665.0,843.49,639.85
2018,9,29,13,45,682.0,164.0,3.5,23.8,626.0,791.32,604.98
2018,9,29,14,0,633.0,174.0,3.6,23.8,587.0,738.85,569.14
2018,9,29,14,15,742.0,130.5,3.7,23.6,589.5,755.53,583.77
2018,9,29,14,30,851.0,87.0,3.8,23.4,592.0,753.39,584.25
2018,9,29,14,45,835.0,84.5,3.85,23.25,552.0,708.22,553.45
2018,9,29,15,0,819.0,82.0,3.9,23.1,512.0,656.84,517.45
2018,9,29,15,15,796.5,79.0,3.9,23.1,467.0,599.82,474.3
2018,9,29,15,30,774.0,76.0,3.9,23.1,422.0,542.74,429.93
2018,9,29,15,45,662.5,84.5,3.95,22.4,356.5,452.59,359.55
2018,9,29,16,0,551.0,93.0,4.0,21.7,291.0,371.16,294.33
2018,9,29,16,15,571.0,76.5,3.95,21.15,254.5,329.07,258.11
2018,9,29,16,30,591.0,60.0,3.9,20.6,218.0,283.65,217.13
2018,9,29,16,45,525.5,53.5,3.8,20.1,171.5,220.27,161.85
2018,9,29,17,0,460.0,47.0,3.7,19.6,125.0,164.13,112.67
2018,9,29,17,15,332.5,36.5,3.45,18.95,82.5,100.85,61.62
2018,9,29,17,30,205.0,26.0,3.2,18.3,40.0,51.13,17.33
2018,9,29,17,45,111.0,14.5,3.0,17.65,21.0,19.37,0.0
2018,9,29,18,0,17.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.6,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,14.3,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,14.4,4.0,0.0,0.0
2018,9,30,6,15,142.5,18.0,0.65,14.8,28.0,26.69,0.0
2018,9,30,6,30,257.0,31.0,0.7,15.2,52.0,68.64,33.65
2018,9,30,6,45,361.5,42.0,0.75,15.65,95.0,118.29,76.56
2018,9,30,7,0,466.0,53.0,0.8,16.1,138.0,180.26,128.06
2018,9,30,7,15,515.0,62.5,0.75,16.55,183.5,235.74,176.83
2018,9,30,7,30,564.0,72.0,0.7,17.0,229.0,296.48,229.04
2018,9,30,7,45,630.0,74.5,0.7,17.45,282.0,362.02,283.55
2018,9,30,8,0,696.0,77.0,0.7,17.9,335.0,433.7,341.05
2018,9,30,8,15,728.5,80.5,0.6,18.5,383.0,492.91,386.23
2018,9,30,8,30,761.0,84.0,0.5,19.1,431.0,554.82,431.22
2018,9,30,8,45,785.5,86.5,0.45,19.7,475.5,611.73,471.02
2018,9,30,9,0,810.0,89.0,0.4,20.3,520.0,668.69,509.21
2018,9,30,9,15,828.5,90.5,0.35,20.85,560.0,719.83,540.46
2018,9,30,9,30,847.0,92.0,0.3,21.4,600.0,769.81,569.93
2018,9,30,9,45,764.0,125.0,0.25,21.95,602.5,771.11,566.84
2018,9,30,10,0,681.0,158.0,0.2,22.5,605.0,767.69,561.55
2018,9,30,10,15,707.5,157.0,0.35,22.85,637.5,811.05,590.59
2018,9,30,10,30,734.0,156.0,0.5,23.2,670.0,853.02,618.06
2018,9,30,10,45,729.0,162.5,0.7,23.6,684.5,872.63,632.02
2018,9,30,11,0,724.0,169.0,0.9,24.0,699.0,889.01,644.17
2018,9,30,11,15,733.5,168.5,1.05,24.3,712.5,908.14,657.46
2018,9,30,11,30,743.0,168.0,1.2,24.6,726.0,924.29,668.81
2018,9,30,11,45,760.0,162.0,1.35,24.9,735.0,938.35,678.87
2018,9,30,12,0,777.0,156.0,1.5,25.2,744.0,943.64,683.37
2018,9,30,12,15,836.5,130.5,1.6,25.35,760.0,970.95,701.82
2018,9,30,12,30,896.0,105.0,1.7,25.5,776.0,985.03,711.65
2018,9,30,12,45,818.0,130.5,1.8,25.6,735.5,937.84,682.6
2018,9,30,13,0,740.0,156.0,1.9,25.7,695.0,885.27,650.17
2018,9,30,13,15,552.0,218.0,2.0,25.55,613.5,760.87,567.59
2018,9,30,13,30,364.0,280.0,2.1,25.4,532.0,634.71,477.92
2018,9,30,13,45,267.0,285.0,2.15,25.2,466.0,545.9,414.46
2018,9,30,14,0,170.0,290.0,2.2,25.0,400.0,450.12,343.96
2018,9,30,14,15,116.0,261.5,2.35,24.7,334.5,369.56,284.64
2018,9,30,14,30,62.0,233.0,2.5,24.4,269.0,282.89,218.88
2018,9,30,14,45,200.5,205.5,2.6,24.1,311.5,359.69,282.27
2018,9,30,15,0,339.0,178.0,2.7,23.8,354.0,422.97,333.34
2018,9,30,15,15,234.0,178.0,2.7,23.8,294.5,340.47,268.26
2018,9,30,15,30,129.0,178.0,2.7,23.8,235.0,260.29,204.72
2018,9,30,15,45,123.0,160.5,2.9,23.05,210.0,231.65,182.91
2018,9,30,16,0,117.0,143.0,3.1,22.3,185.0,203.53,160.75
2018,9,30,16,15,96.5,121.5,3.15,21.8,152.5,165.67,130.01
2018,9,30,16,30,76.0,100.0,3.2,21.3,120.0,126.24,97.56
2018,9,30,16,45,54.5,79.5,3.25,20.85,92.0,94.71,71.28
2018,9,30,17,0,33.0,59.0,3.3,20.4,64.0,65.82,47.21
2018,9,30,17,15,19.5,39.5,3.15,19.9,42.0,42.06,27.05
2018,9,30,17,30,6.0,20.0,3.0,19.4,20.0,19.66,3.23
2018,9,30,17,45,3.0,10.0,2.85,18.85,10.0,9.67,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,14.2,8.5,8.1,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.6,16.0,14.84,4.63
2018,10,1,6,45,0.0,27.5,1.05,14.95,27.5,25.53,15.46
2018,10,1,7,0,0.0,39.0,1.1,15.3,39.0,36.24,24.94
2018,10,1,7,15,0.0,54.0,1.1,15.85,54.0,50.41,37.17
2018,10,1,7,30,0.0,69.0,1.1,16.4,69.0,64.71,49.28
2018,10,1,7,45,0.0,74.0,1.05,16.95,74.0,69.23,52.96
2018,10,1,8,0,0.0,79.0,1.0,17.5,79.0,73.82,56.58
2018,10,1,8,15,4.5,111.0,1.0,18.25,113.0,107.39,84.02
2018,10,1,8,30,9.0,143.0,1.0,19.0,147.0,141.85,111.53
2018,10,1,8,45,6.5,142.5,0.95,19.8,145.5,139.72,109.01
2018,10,1,9,0,4.0,142.0,0.9,20.6,144.0,137.48,106.5
2018,10,1,9,15,9.0,166.5,0.85,21.15,171.5,165.49,128.29
2018,10,1,9,30,14.0,191.0,0.8,21.7,199.0,194.08,150.05
2018,10,1,9,45,40.5,230.0,0.8,22.2,256.0,265.02,204.57
2018,10,1,10,0,67.0,269.0,0.8,22.7,313.0,330.77,253.45
2018,10,1,10,15,97.0,296.0,0.75,23.2,362.0,388.3,295.05
2018,10,1,10,30,127.0,323.0,0.7,23.7,411.0,460.04,345.56
2018,10,1,10,45,240.5,309.5,0.7,24.15,482.5,565.56,421.27
2018,10,1,11,0,354.0,296.0,0.7,24.6,554.0,661.74,487.72
2018,10,1,11,15,511.0,245.0,0.8,24.95,623.5,774.07,565.63
2018,10,1,11,30,668.0,194.0,0.9,25.3,693.0,880.01,635.91
2018,10,1,11,45,694.0,180.5,0.95,25.6,701.0,894.26,643.48
2018,10,1,12,0,720.0,167.0,1.0,25.9,709.0,905.29,650.32
2018,10,1,12,15,573.0,227.0,1.15,26.05,656.5,826.38,600.26
2018,10,1,12,30,426.0,287.0,1.3,26.2,604.0,742.06,543.02
2018,10,1,12,45,275.5,307.0,1.45,26.35,510.5,603.3,447.29
2018,10,1,13,0,125.0,327.0,1.6,26.5,417.0,467.29,349.11
2018,10,1,13,15,148.0,323.5,1.75,26.5,427.5,481.74,361.88
2018,10,1,13,30,171.0,320.0,1.9,26.5,438.0,494.62,372.56
2018,10,1,13,45,254.5,290.5,2.0,26.5,458.0,540.98,408.88
2018,10,1,14,0,338.0,261.0,2.1,26.5,478.0,569.06,431.81
2018,10,1,14,15,453.5,216.0,2.15,26.2,490.5,610.45,465.08
2018,10,1,14,30,569.0,171.0,2.2,25.9,503.0,630.52,482.9
2018,10,1,14,45,558.5,158.5,2.25,25.6,465.5,584.58,450.78
2018,10,1,15,0,548.0,146.0,2.3,25.3,428.0,537.81,417.67
2018,10,1,15,15,525.5,137.0,2.3,25.3,387.5,486.78,379.63
2018,10,1,15,30,503.0,128.0,2.3,25.3,347.0,436.53,341.25
2018,10,1,15,45,587.0,98.0,2.2,24.4,325.0,424.35,332.14
2018,10,1,16,0,671.0,68.0,2.1,23.5,303.0,397.33,309.69
2018,10,1,16,15,581.0,67.5,2.0,22.95,248.0,320.53,247.16
2018,10,1,16,30,491.0,67.0,1.9,22.4,193.0,252.73,190.87
2018,10,1,16,45,391.5,59.0,1.85,21.85,145.0,184.04,133.9
2018,10,1,17,0,292.0,51.0,1.8,21.3,97.0,125.66,85.96
2018,10,1,17,15,213.5,36.5,1.8,20.8,63.5,78.22,47.16
2018,10,1,17,30,135.0,22.0,1.8,20.3,30.0,37.95,3.79
2018,10,1,17,45,67.5,11.0,1.75,19.8,15.0,13.54,0.0
2018,10,1,18,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,1.15,15.9,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,10,2,6,15,48.0,14.0,1.35,16.1,17.0,16.56,0.0
2018,10,2,6,30,83.0,27.0,1.5,16.3,33.0,39.62,17.57
2018,10,2,6,45,133.0,44.5,1.65,16.5,63.5,73.76,49.2
2018,10,2,7,0,183.0,62.0,1.8,16.7,94.0,113.23,82.54
2018,10,2,7,15,212.5,79.0,1.75,17.25,128.0,151.85,116.14
2018,10,2,7,30,242.0,96.0,1.7,17.8,162.0,193.9,152.29
2018,10,2,7,45,266.0,115.0,1.6,18.35,201.0,238.97,190.18
2018,10,2,8,0,290.0,134.0,1.5,18.9,240.0,286.43,228.9
2018,10,2,8,15,207.5,127.5,1.5,19.65,208.5,250.73,200.61
2018,10,2,8,30,125.0,121.0,1.5,20.4,177.0,199.08,158.71
2018,10,2,8,45,244.0,150.0,1.5,21.2,273.5,320.39,255.43
2018,10,2,9,0,363.0,179.0,1.5,22.0,370.0,455.71,358.0
2018,10,2,9,15,347.0,208.0,1.5,22.6,401.5,482.17,375.16
2018,10,2,9,30,331.0,237.0,1.5,23.2,433.0,516.32,397.96
2018,10,2,9,45,525.5,186.5,1.5,23.8,518.0,642.78,491.15
2018,10,2,10,0,720.0,136.0,1.5,24.4,603.0,774.98,581.81
2018,10,2,10,15,708.0,145.5,1.5,24.85,620.0,797.42,593.62
2018,10,2,10,30,696.0,155.0,1.5,25.3,637.0,816.43,604.24
2018,10,2,10,45,759.5,136.0,1.5,25.75,675.0,864.82,634.23
2018,10,2,11,0,823.0,117.0,1.5,26.2,713.0,916.94,665.83
2018,10,2,11,15,863.0,102.0,1.4,26.55,735.5,941.42,678.14
2018,10,2,11,30,903.0,87.0,1.3,26.9,758.0,970.98,693.74
2018,10,2,11,45,789.0,140.5,1.25,27.2,728.5,934.83,668.86
2018,10,2,12,0,675.0,194.0,1.2,27.5,699.0,890.67,639.73
2018,10,2,12,15,485.5,241.0,1.05,27.65,603.0,752.07,545.45
2018,10,2,12,30,296.0,288.0,0.9,27.8,507.0,604.92,442.31
2018,10,2,12,45,244.0,262.5,0.75,27.95,441.0,523.68,386.13
2018,10,2,13,0,192.0,237.0,0.6,28.1,375.0,442.79,328.57
2018,10,2,13,15,308.5,247.0,0.7,28.15,461.5,555.67,411.31
2018,10,2,13,30,425.0,257.0,0.8,28.2,548.0,674.82,493.74
2018,10,2,13,45,384.5,258.5,0.85,28.25,513.5,616.9,453.74
2018,10,2,14,0,344.0,260.0,0.9,28.3,479.0,572.44,423.82
2018,10,2,14,15,321.5,245.5,1.1,28.15,441.5,525.95,393.79
2018,10,2,14,30,299.0,231.0,1.3,28.0,404.0,480.04,363.02
2018,10,2,14,45,275.5,216.5,1.55,27.85,367.0,434.29,331.47
2018,10,2,15,0,252.0,202.0,1.8,27.7,330.0,389.77,299.74
2018,10,2,15,15,296.5,178.0,1.8,27.7,315.5,378.67,292.52
2018,10,2,15,30,341.0,154.0,1.8,27.7,301.0,362.58,280.71
2018,10,2,15,45,451.0,120.0,2.2,26.95,290.0,371.98,289.06
2018,10,2,16,0,561.0,86.0,2.6,26.2,279.0,364.11,282.2
2018,10,2,16,15,552.5,73.5,2.8,25.55,238.5,313.83,240.5
2018,10,2,16,30,544.0,61.0,3.0,24.9,198.0,263.62,197.17
2018,10,2,16,45,468.5,53.0,3.15,24.25,152.0,199.09,142.66
2018,10,2,17,0,393.0,45.0,3.3,23.6,106.0,143.16,95.39
2018,10,2,17,15,270.0,33.5,3.4,22.85,68.0,84.93,49.12
2018,10,2,17,30,147.0,22.0,3.5,22.1,30.0,38.56,0.0
2018,10,2,17,45,73.5,11.0,3.6,21.4,15.0,13.64,0.0
2018,10,2,18,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.65,16.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.6,16.7,2.0,0.0,0.0
2018,10,3,6,15,54.0,14.5,0.7,16.95,17.5,17.44,0.0
2018,10,3,6,30,89.0,26.0,0.8,17.2,33.0,39.28,15.84
2018,10,3,6,45,203.0,39.5,0.9,17.4,70.5,84.85,55.01
2018,10,3,7,0,317.0,53.0,1.0,17.6,108.0,141.27,100.52
2018,10,3,7,15,327.5,67.5,1.0,17.9,140.5,180.22,135.87
2018,10,3,7,30,338.0,82.0,1.0,18.2,173.0,220.15,171.34
2018,10,3,7,45,233.0,112.0,1.05,18.5,180.5,221.68,175.72
2018,10,3,8,0,128.0,142.0,1.1,18.8,188.0,210.43,167.68
2018,10,3,8,15,313.5,133.0,1.15,19.15,267.0,314.13,251.53
2018,10,3,8,30,499.0,124.0,1.2,19.5,346.0,439.45,349.58
2018,10,3,8,45,403.0,166.0,1.25,19.9,357.0,449.09,354.63
2018,10,3,9,0,307.0,208.0,1.3,20.3,368.0,439.14,345.03
2018,10,3,9,15,434.0,187.5,1.35,20.8,432.5,533.89,417.0
2018,10,3,9,30,561.0,167.0,1.4,21.3,497.0,627.94,485.84
2018,10,3,9,45,467.0,211.0,1.5,21.85,496.0,622.04,477.63
2018,10,3,10,0,373.0,255.0,1.6,22.4,495.0,595.97,455.91
2018,10,3,10,15,475.5,230.0,1.65,22.85,549.0,681.89,518.17
2018,10,3,10,30,578.0,205.0,1.7,23.3,603.0,764.19,575.6
2018,10,3,10,45,600.5,204.0,1.8,23.8,627.5,797.55,597.23
2018,10,3,11,0,623.0,203.0,1.9,24.3,652.0,829.13,617.97
2018,10,3,11,15,661.0,189.5,2.0,24.5,672.0,859.83,638.27
2018,10,3,11,30,699.0,176.0,2.1,24.7,692.0,888.06,656.9
2018,10,3,11,45,698.5,176.0,2.2,24.85,693.5,891.54,659.3
2018,10,3,12,0,698.0,176.0,2.3,25.0,695.0,891.92,659.99
2018,10,3,12,15,694.0,175.0,2.45,24.95,688.0,884.71,656.68
2018,10,3,12,30,690.0,174.0,2.6,24.9,681.0,874.46,651.42
2018,10,3,12,45,738.5,150.0,2.75,24.85,684.5,884.73,660.06
2018,10,3,13,0,787.0,126.0,2.9,24.8,688.0,886.33,662.79
2018,10,3,13,15,664.5,160.0,3.0,24.5,625.0,801.86,606.92
2018,10,3,13,30,542.0,194.0,3.1,24.2,562.0,708.52,542.6
2018,10,3,13,45,681.5,146.0,3.15,23.95,589.5,765.17,586.26
2018,10,3,14,0,821.0,98.0,3.2,23.7,617.0,800.9,612.89
2018,10,3,14,15,610.5,152.0,3.25,23.45,526.0,668.47,519.14
2018,10,3,14,30,400.0,206.0,3.3,23.2,435.0,538.77,421.24
2018,10,3,14,45,370.5,196.0,3.35,22.95,396.5,478.87,377.55
2018,10,3,15,0,341.0,186.0,3.4,22.7,358.0,431.17,341.65
2018,10,3,15,15,266.5,172.0,3.4,22.7,299.0,353.04,280.55
2018,10,3,15,30,192.0,158.0,3.4,22.7,240.0,274.3,218.07
2018,10,3,15,45,148.0,123.5,3.3,22.2,182.0,204.45,162.37
2018,10,3,16,0,104.0,89.0,3.2,21.7,124.0,139.41,109.51
2018,10,3,16,15,52.0,64.0,3.05,21.35,81.5,86.27,65.72
2018,10,3,16,30,0.0,39.0,2.9,21.0,39.0,36.21,24.59
2018,10,3,16,45,0.0,30.5,2.75,20.65,30.5,28.3,17.88
2018,10,3,17,0,0.0,22.0,2.6,20.3,22.0,20.4,11.07
2018,10,3,17,15,16.5,15.0,2.4,19.8,16.0,17.73,7.4
2018,10,3,17,30,33.0,8.0,2.2,19.3,10.0,11.47,0.0
2018,10,3,17,45,16.5,4.0,1.95,18.8,5.0,4.49,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.6,14.9,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,37.5,5.0,1.95,15.3,6.5,7.28,0.0
2018,10,4,6,30,58.0,7.0,2.2,15.6,11.0,16.68,2.27
2018,10,4,6,45,69.0,11.5,2.45,15.9,20.5,27.46,14.03
2018,10,4,7,0,80.0,16.0,2.7,16.2,30.0,39.73,25.08
2018,10,4,7,15,81.5,25.5,2.8,16.45,43.5,53.07,37.43
2018,10,4,7,30,83.0,35.0,2.9,16.7,57.0,68.78,51.65
2018,10,4,7,45,42.0,53.0,3.0,16.95,64.0,71.87,55.12
2018,10,4,8,0,1.0,71.0,3.1,17.2,71.0,66.6,50.66
2018,10,4,8,15,12.0,109.5,3.15,17.55,114.5,110.14,86.87
2018,10,4,8,30,23.0,148.0,3.2,17.9,158.0,155.55,124.01
2018,10,4,8,45,22.0,165.0,3.25,18.25,175.5,172.74,137.45
2018,10,4,9,0,21.0,182.0,3.3,18.6,193.0,189.85,150.69
2018,10,4,9,15,28.5,204.5,3.4,18.9,220.5,227.09,180.12
2018,10,4,9,30,36.0,227.0,3.5,19.2,248.0,257.94,204.1
2018,10,4,9,45,31.0,234.0,3.55,19.5,253.0,262.42,206.78
2018,10,4,10,0,26.0,241.0,3.6,19.8,258.0,256.0,201.0
2018,10,4,10,15,33.0,256.0,3.7,19.95,278.0,289.47,226.97
2018,10,4,10,30,40.0,271.0,3.8,20.1,298.0,312.77,244.8
2018,10,4,10,45,55.5,295.0,3.85,20.3,334.0,354.09,276.58
2018,10,4,11,0,71.0,319.0,3.9,20.5,370.0,396.05,308.47
2018,10,4,11,15,80.0,324.0,4.0,20.65,382.0,410.96,319.69
2018,10,4,11,30,89.0,329.0,4.1,20.8,394.0,425.82,330.96
2018,10,4,11,45,163.0,326.5,4.15,20.95,446.5,508.63,395.35
2018,10,4,12,0,237.0,324.0,4.2,21.1,499.0,591.47,458.28
2018,10,4,12,15,431.5,265.5,4.25,21.1,581.5,725.83,561.88
2018,10,4,12,30,626.0,207.0,4.3,21.1,664.0,848.28,653.91
2018,10,4,12,45,721.0,163.0,4.35,21.1,681.0,881.64,677.25
2018,10,4,13,0,816.0,119.0,4.4,21.1,698.0,903.61,693.19
2018,10,4,13,15,682.0,165.0,4.4,20.95,639.0,821.9,636.37
2018,10,4,13,30,548.0,211.0,4.4,20.8,580.0,731.62,571.01
2018,10,4,13,45,555.0,197.5,4.4,20.65,558.0,706.63,554.55
2018,10,4,14,0,562.0,184.0,4.4,20.5,536.0,679.09,535.65
2018,10,4,14,15,686.0,137.5,4.4,20.3,543.5,710.66,562.33
2018,10,4,14,30,810.0,91.0,4.4,20.1,551.0,721.66,572.0
2018,10,4,14,45,797.0,87.0,4.35,19.9,512.5,673.65,537.75
2018,10,4,15,0,784.0,83.0,4.3,19.7,474.0,624.25,501.07
2018,10,4,15,15,759.5,79.5,4.3,19.7,429.5,567.2,456.67
2018,10,4,15,30,735.0,76.0,4.3,19.7,385.0,510.43,411.29
2018,10,4,15,45,705.5,71.0,4.15,19.15,338.5,450.07,362.27
2018,10,4,16,0,676.0,66.0,4.0,18.6,292.0,392.14,313.58
2018,10,4,16,15,633.5,60.5,3.9,18.15,244.5,329.42,259.52
2018,10,4,16,30,591.0,55.0,3.8,17.7,197.0,270.47,207.11
2018,10,4,16,45,516.5,47.5,3.65,17.25,150.5,204.48,149.02
2018,10,4,17,0,442.0,40.0,3.5,16.8,104.0,146.93,98.47
2018,10,4,17,15,305.0,29.5,3.35,16.25,65.5,85.28,47.49
2018,10,4,17,30,168.0,19.0,3.2,15.7,27.0,36.85,0.0
2018,10,4,17,45,84.0,9.5,3.05,15.2,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.15,10.4,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,10,5,6,15,162.0,13.5,1.25,11.25,23.5,23.76,0.0
2018,10,5,6,30,304.0,24.0,1.4,12.0,45.0,66.84,21.33
2018,10,5,6,45,419.5,32.5,1.55,12.75,87.5,120.27,75.6
2018,10,5,7,0,535.0,41.0,1.7,13.5,130.0,185.49,131.06
2018,10,5,7,15,601.5,46.5,1.65,13.9,178.5,245.16,184.7
2018,10,5,7,30,668.0,52.0,1.6,14.3,227.0,312.74,244.41
2018,10,5,7,45,708.5,56.5,1.5,14.7,276.5,374.71,298.38
2018,10,5,8,0,749.0,61.0,1.4,15.1,326.0,439.88,352.75
2018,10,5,8,15,777.0,64.0,1.4,15.6,373.0,499.41,400.89
2018,10,5,8,30,805.0,67.0,1.4,16.1,420.0,559.99,447.92
2018,10,5,8,45,825.0,69.5,1.35,16.6,463.5,615.54,489.08
2018,10,5,9,0,845.0,72.0,1.3,17.1,507.0,666.57,524.95
2018,10,5,9,15,743.5,108.0,1.35,17.8,512.0,676.81,529.51
2018,10,5,9,30,642.0,144.0,1.4,18.5,517.0,669.77,521.41
2018,10,5,9,45,676.5,143.0,1.4,19.2,555.5,721.11,556.17
2018,10,5,10,0,711.0,142.0,1.4,19.9,594.0,772.23,588.69
2018,10,5,10,15,807.0,113.0,1.35,20.6,646.0,840.74,631.65
2018,10,5,10,30,903.0,84.0,1.3,21.3,698.0,907.12,671.64
2018,10,5,10,45,907.5,85.0,1.3,21.95,716.5,931.84,684.47
2018,10,5,11,0,912.0,86.0,1.3,22.6,735.0,953.11,695.53
2018,10,5,11,15,906.0,90.0,1.3,22.95,743.0,964.34,701.03
2018,10,5,11,30,900.0,94.0,1.3,23.3,751.0,971.68,704.29
2018,10,5,11,45,777.5,143.0,1.35,23.65,712.0,922.64,672.41
2018,10,5,12,0,655.0,192.0,1.4,24.0,673.0,865.98,635.89
2018,10,5,12,15,520.0,228.0,1.5,24.0,608.5,768.49,570.92
2018,10,5,12,30,385.0,264.0,1.6,24.0,544.0,675.89,506.15
2018,10,5,12,45,623.0,184.5,1.7,23.95,627.5,812.24,606.94
2018,10,5,13,0,861.0,105.0,1.8,23.9,711.0,919.72,678.77
2018,10,5,13,15,789.5,125.5,1.9,24.0,669.0,868.78,645.39
2018,10,5,13,30,718.0,146.0,2.0,24.1,627.0,813.85,610.38
2018,10,5,13,45,730.5,135.5,2.15,24.25,607.0,791.99,597.73
2018,10,5,14,0,743.0,125.0,2.3,24.4,587.0,766.58,582.13
2018,10,5,14,15,793.5,102.5,2.4,24.15,571.0,751.32,574.06
2018,10,5,14,30,844.0,80.0,2.5,23.9,555.0,727.54,559.82
2018,10,5,14,45,825.0,78.0,2.55,23.65,514.5,681.06,528.9
2018,10,5,15,0,806.0,76.0,2.6,23.4,474.0,628.81,492.3
2018,10,5,15,15,779.0,73.5,2.6,23.4,428.5,570.42,448.37
2018,10,5,15,30,752.0,71.0,2.6,23.4,383.0,512.5,403.49
2018,10,5,15,45,718.0,67.0,2.75,22.8,335.5,450.18,354.98
2018,10,5,16,0,684.0,63.0,2.9,22.2,288.0,389.83,305.98
2018,10,5,16,15,635.0,58.0,2.8,21.55,239.5,325.58,251.93
2018,10,5,16,30,586.0,53.0,2.7,20.9,191.0,265.06,199.4
2018,10,5,16,45,485.5,47.0,2.6,20.3,142.5,193.94,138.97
2018,10,5,17,0,385.0,41.0,2.5,19.7,94.0,134.31,88.79
2018,10,5,17,15,268.0,29.5,2.7,19.1,59.0,78.7,42.13
2018,10,5,17,30,151.0,18.0,2.9,18.5,24.0,31.48,0.0
2018,10,5,17,45,75.5,9.0,3.1,17.9,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,6,15,149.5,11.5,1.55,12.65,21.0,21.01,0.0
2018,10,6,6,30,299.0,23.0,1.8,13.4,42.0,64.97,16.8
2018,10,6,6,45,428.0,29.5,2.05,14.1,84.5,118.8,73.39
2018,10,6,7,0,557.0,36.0,2.3,14.8,127.0,184.97,129.29
2018,10,6,7,15,625.0,41.0,2.35,15.55,176.5,246.49,184.45
2018,10,6,7,30,693.0,46.0,2.4,16.3,226.0,315.25,245.15
2018,10,6,7,45,737.0,49.0,2.45,17.05,276.0,378.26,300.2
2018,10,6,8,0,781.0,52.0,2.5,17.8,326.0,442.54,354.38
2018,10,6,8,15,810.5,55.0,2.65,18.5,374.5,503.96,404.68
2018,10,6,8,30,840.0,58.0,2.8,19.2,423.0,566.54,454.06
2018,10,6,8,45,861.0,60.5,3.0,19.9,468.0,623.85,498.01
2018,10,6,9,0,882.0,63.0,3.2,20.6,513.0,680.71,539.28
2018,10,6,9,15,894.5,66.0,3.3,21.05,552.5,731.18,573.94
2018,10,6,9,30,907.0,69.0,3.4,21.5,592.0,779.8,606.76
2018,10,6,9,45,915.0,72.0,3.5,21.9,625.5,822.69,635.2
2018,10,6,10,0,923.0,75.0,3.6,22.3,659.0,862.91,661.51
2018,10,6,10,15,931.5,75.5,3.7,22.6,685.5,897.74,684.14
2018,10,6,10,30,940.0,76.0,3.8,22.9,712.0,929.49,704.6
2018,10,6,10,45,928.0,84.0,3.85,23.2,726.0,948.02,715.71
2018,10,6,11,0,916.0,92.0,3.9,23.5,740.0,962.3,724.1
2018,10,6,11,15,886.0,105.0,4.0,23.7,739.5,961.13,722.72
2018,10,6,11,30,856.0,118.0,4.1,23.9,739.0,963.87,724.27
2018,10,6,11,45,880.0,107.5,4.2,24.1,748.0,970.95,728.87
2018,10,6,12,0,904.0,97.0,4.3,24.3,757.0,982.78,736.8
2018,10,6,12,15,932.5,87.0,4.4,24.4,763.5,995.48,745.71
2018,10,6,12,30,961.0,77.0,4.5,24.5,770.0,1003.85,751.83
2018,10,6,12,45,956.5,76.5,4.6,24.6,756.0,987.9,741.89
2018,10,6,13,0,952.0,76.0,4.7,24.7,742.0,968.15,729.69
2018,10,6,13,15,946.0,75.5,4.8,24.75,720.5,943.38,714.21
2018,10,6,13,30,940.0,75.0,4.9,24.8,699.0,915.14,696.29
2018,10,6,13,45,932.5,73.0,4.95,24.8,670.5,880.57,673.65
2018,10,6,14,0,925.0,71.0,5.0,24.8,642.0,842.95,648.73
2018,10,6,14,15,912.5,70.0,5.05,24.75,606.5,799.77,619.73
2018,10,6,14,30,900.0,69.0,5.1,24.7,571.0,754.35,588.78
2018,10,6,14,45,883.5,66.5,5.15,24.6,529.5,702.4,552.7
2018,10,6,15,0,867.0,64.0,5.2,24.5,488.0,649.13,514.65
2018,10,6,15,15,845.0,61.5,5.2,24.5,442.5,591.49,470.04
2018,10,6,15,30,823.0,59.0,5.2,24.5,397.0,533.71,424.02
2018,10,6,15,45,788.5,56.5,5.1,24.1,347.5,472.23,374.07
2018,10,6,16,0,754.0,54.0,5.0,23.7,298.0,409.74,321.78
2018,10,6,16,15,699.5,50.5,4.65,23.05,247.0,340.47,262.73
2018,10,6,16,30,645.0,47.0,4.3,22.4,196.0,276.17,206.37
2018,10,6,16,45,558.5,41.5,3.9,21.8,147.5,206.24,145.86
2018,10,6,17,0,472.0,36.0,3.5,21.2,99.0,147.03,94.84
2018,10,6,17,15,325.0,26.5,3.4,20.55,61.0,83.48,41.4
2018,10,6,17,30,178.0,17.0,3.3,19.9,23.0,32.65,0.0
2018,10,6,17,45,89.0,8.5,3.2,19.25,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,14.2,20.5,20.78,0.0
2018,10,7,6,30,292.0,23.0,4.0,14.7,41.0,63.78,11.91
2018,10,7,6,45,422.0,31.0,4.25,15.2,84.0,119.27,73.37
2018,10,7,7,0,552.0,39.0,4.5,15.7,127.0,186.62,130.55
2018,10,7,7,15,621.0,44.5,4.8,16.25,177.0,248.79,186.76
2018,10,7,7,30,690.0,50.0,5.1,16.8,227.0,318.27,249.04
2018,10,7,7,45,732.5,54.5,5.35,17.35,277.5,382.18,306.16
2018,10,7,8,0,775.0,59.0,5.6,17.9,328.0,449.46,364.42
2018,10,7,8,15,804.0,62.5,5.65,18.5,376.5,511.31,416.3
2018,10,7,8,30,833.0,66.0,5.7,19.1,425.0,574.24,467.27
2018,10,7,8,45,853.0,68.0,5.8,19.65,469.0,626.75,508.93
2018,10,7,9,0,873.0,70.0,5.9,20.2,513.0,681.9,550.67
2018,10,7,9,15,888.5,72.5,5.9,20.7,553.0,733.49,587.06
2018,10,7,9,30,904.0,75.0,5.9,21.2,593.0,783.49,621.66
2018,10,7,9,45,916.0,76.0,5.9,21.7,626.5,827.07,651.01
2018,10,7,10,0,928.0,77.0,5.9,22.2,660.0,868.23,678.25
2018,10,7,10,15,931.5,79.5,5.9,22.55,685.0,901.12,699.69
2018,10,7,10,30,935.0,82.0,5.9,22.9,710.0,930.67,718.66
2018,10,7,10,45,933.5,85.0,5.9,23.25,726.5,952.76,732.31
2018,10,7,11,0,932.0,88.0,5.9,23.6,743.0,971.05,743.37
2018,10,7,11,15,929.0,91.0,5.85,23.9,752.5,984.08,750.67
2018,10,7,11,30,926.0,94.0,5.8,24.2,762.0,993.21,755.37
2018,10,7,11,45,919.5,97.0,5.8,24.45,762.0,995.08,755.68
2018,10,7,12,0,913.0,100.0,5.8,24.7,762.0,993.06,753.47
2018,10,7,12,15,915.0,98.0,5.75,24.95,757.5,989.59,750.14
2018,10,7,12,30,917.0,96.0,5.7,25.2,753.0,982.28,744.31
2018,10,7,12,45,919.5,93.0,5.7,25.4,741.5,970.44,736.0
2018,10,7,13,0,922.0,90.0,5.7,25.6,730.0,954.76,725.18
2018,10,7,13,15,910.5,90.0,5.7,25.7,706.5,926.17,705.77
2018,10,7,13,30,899.0,90.0,5.7,25.8,683.0,894.48,684.25
2018,10,7,13,45,882.5,91.0,5.7,25.9,652.5,856.82,658.47
2018,10,7,14,0,866.0,92.0,5.7,26.0,622.0,816.83,630.92
2018,10,7,14,15,849.5,90.5,5.65,25.95,586.0,777.41,603.78
2018,10,7,14,30,833.0,89.0,5.6,25.9,550.0,730.31,570.81
2018,10,7,14,45,810.0,87.0,5.55,25.9,508.0,676.63,532.52
2018,10,7,15,0,787.0,85.0,5.5,25.9,466.0,622.35,491.62
2018,10,7,15,15,760.5,82.0,5.5,25.9,421.0,564.59,446.93
2018,10,7,15,30,734.0,79.0,5.5,25.9,376.0,507.28,401.4
2018,10,7,15,45,701.0,73.0,4.95,25.5,328.0,445.54,350.89
2018,10,7,16,0,668.0,67.0,4.4,25.1,280.0,384.4,299.65
2018,10,7,16,15,626.5,59.5,3.95,24.25,232.0,320.64,245.87
2018,10,7,16,30,585.0,52.0,3.5,23.4,184.0,260.62,193.69
2018,10,7,16,45,513.0,44.0,3.05,22.55,138.5,195.83,137.8
2018,10,7,17,0,441.0,36.0,2.6,21.7,93.0,139.24,89.01
2018,10,7,17,15,291.5,25.5,2.5,21.0,56.0,75.95,34.99
2018,10,7,17,30,142.0,15.0,2.4,20.3,19.0,27.07,0.0
2018,10,7,17,45,71.0,7.5,2.35,19.6,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,8,6,15,151.5,10.5,2.05,14.1,19.5,20.2,0.0
2018,10,8,6,30,303.0,21.0,2.3,14.9,39.0,63.0,5.99
2018,10,8,6,45,434.5,28.0,2.55,15.7,81.5,117.58,70.87
2018,10,8,7,0,566.0,35.0,2.8,16.5,124.0,185.91,128.62
2018,10,8,7,15,632.5,40.0,3.05,17.15,173.0,247.36,183.86
2018,10,8,7,30,699.0,45.0,3.3,17.8,222.0,315.82,244.65
2018,10,8,7,45,741.0,48.5,3.55,18.4,271.5,378.72,300.2
2018,10,8,8,0,783.0,52.0,3.8,19.0,321.0,442.59,354.9
2018,10,8,8,15,810.5,54.5,3.85,19.6,368.0,502.29,404.26
2018,10,8,8,30,838.0,57.0,3.9,20.2,415.0,562.91,452.53
2018,10,8,8,45,857.0,59.0,3.9,20.75,458.5,618.08,494.97
2018,10,8,9,0,876.0,61.0,3.9,21.3,502.0,672.61,534.58
2018,10,8,9,15,890.0,63.0,3.9,21.9,540.5,722.54,568.48
2018,10,8,9,30,904.0,65.0,3.9,22.5,579.0,770.77,600.5
2018,10,8,9,45,914.0,66.0,3.85,23.05,611.5,812.63,627.34
2018,10,8,10,0,924.0,67.0,3.8,23.6,644.0,851.94,651.99
2018,10,8,10,15,931.5,68.0,3.8,24.05,670.0,886.32,673.43
2018,10,8,10,30,939.0,69.0,3.8,24.5,696.0,917.58,692.56
2018,10,8,10,45,943.0,70.0,3.8,24.95,714.5,942.34,707.18
2018,10,8,11,0,947.0,71.0,3.8,25.4,733.0,963.49,719.39
2018,10,8,11,15,950.0,71.0,3.75,25.7,743.5,978.8,727.84
2018,10,8,11,30,953.0,71.0,3.7,26.0,754.0,990.26,733.84
2018,10,8,11,45,953.5,71.5,3.7,26.3,757.0,996.01,736.52
2018,10,8,12,0,954.0,72.0,3.7,26.6,760.0,997.78,736.75
2018,10,8,12,15,953.0,71.5,3.6,26.75,754.5,992.95,732.55
2018,10,8,12,30,952.0,71.0,3.5,26.9,749.0,984.17,725.94
2018,10,8,12,45,948.0,71.0,3.45,27.05,735.5,969.26,715.79
2018,10,8,13,0,944.0,71.0,3.4,27.2,722.0,950.6,703.33
2018,10,8,13,15,938.0,70.5,3.25,27.25,701.0,925.9,686.57
2018,10,8,13,30,932.0,70.0,3.1,27.3,680.0,897.78,667.63
2018,10,8,13,45,923.0,68.5,3.0,27.35,651.0,862.68,644.36
2018,10,8,14,0,914.0,67.0,2.9,27.4,622.0,824.68,619.1
2018,10,8,14,15,901.5,66.5,2.85,27.3,587.5,782.46,591.46
2018,10,8,14,30,889.0,66.0,2.8,27.2,553.0,738.06,562.04
2018,10,8,14,45,872.5,64.0,2.7,27.15,512.5,687.19,527.33
2018,10,8,15,0,856.0,62.0,2.6,27.1,472.0,635.05,490.64
2018,10,8,15,15,833.5,60.0,2.6,27.1,427.0,578.31,448.32
