Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,0,947.0,68.0,3.3,22.3,622.0,919.75,700.75
2018,11,7,12,15,944.5,68.0,3.3,22.55,615.5,913.47,695.92
2018,11,7,12,30,942.0,68.0,3.3,22.8,609.0,903.45,688.72
2018,11,7,12,45,937.5,67.0,3.3,23.05,594.5,886.79,677.11
2018,11,7,13,0,933.0,66.0,3.3,23.3,580.0,866.6,663.2
2018,11,7,13,15,925.0,65.0,3.35,23.35,558.5,840.12,645.77
2018,11,7,13,30,917.0,64.0,3.4,23.4,537.0,810.53,626.13
2018,11,7,13,45,905.5,62.5,3.4,23.45,508.5,774.7,601.69
2018,11,7,14,0,894.0,61.0,3.4,23.5,480.0,736.35,575.27
2018,11,7,14,15,878.0,59.5,3.4,23.4,446.0,692.57,544.92
2018,11,7,14,30,862.0,58.0,3.4,23.3,412.0,647.1,512.87
2018,11,7,14,45,839.0,56.0,3.4,23.15,372.5,595.27,473.43
2018,11,7,15,0,816.0,54.0,3.4,23.0,333.0,542.97,432.34
2018,11,7,15,15,781.5,51.0,3.4,23.0,289.5,486.57,386.39
2018,11,7,15,30,747.0,48.0,3.4,23.0,246.0,427.6,336.98
2018,11,7,15,45,693.5,44.0,2.6,21.6,201.0,360.96,280.63
2018,11,7,16,0,640.0,40.0,1.8,20.2,156.0,298.35,225.8
2018,11,7,16,15,516.5,35.0,1.7,19.0,111.0,216.48,156.66
2018,11,7,16,30,393.0,30.0,1.6,17.8,66.0,150.54,96.02
2018,11,7,16,45,230.0,18.5,1.5,16.65,36.5,73.51,0.0
2018,11,7,17,0,67.0,7.0,1.4,15.5,7.0,16.96,0.0
2018,11,7,17,15,33.5,3.5,1.45,15.1,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.5,2.75,7.5,16.5,26.44,0.0
2018,11,8,7,0,193.0,23.0,2.9,7.7,33.0,71.84,0.0
2018,11,8,7,15,321.0,35.0,3.15,8.4,72.0,138.4,94.85
2018,11,8,7,30,449.0,47.0,3.4,9.1,111.0,212.77,163.01
2018,11,8,7,45,531.0,55.0,3.65,9.85,157.0,279.29,223.35
2018,11,8,8,0,613.0,63.0,3.9,10.6,203.0,353.5,289.27
2018,11,8,8,15,665.5,68.5,4.0,11.45,249.0,417.76,345.59
2018,11,8,8,30,718.0,74.0,4.1,12.3,295.0,485.59,403.03
2018,11,8,8,45,756.0,77.5,4.15,13.1,338.5,545.75,452.47
2018,11,8,9,0,794.0,81.0,4.2,13.9,382.0,604.08,498.92
2018,11,8,9,15,822.0,82.0,4.25,14.7,420.5,656.84,539.58
2018,11,8,9,30,850.0,83.0,4.3,15.5,459.0,709.03,577.82
2018,11,8,9,45,876.0,84.5,4.4,16.25,495.0,759.39,613.26
2018,11,8,10,0,902.0,86.0,4.5,17.0,531.0,808.33,647.08
2018,11,8,10,15,914.5,87.5,4.45,17.5,557.5,844.77,670.91
2018,11,8,10,30,927.0,89.0,4.4,18.0,584.0,878.42,692.48
2018,11,8,10,45,932.5,90.5,4.4,18.5,601.5,903.19,707.87
2018,11,8,11,0,938.0,92.0,4.4,19.0,619.0,924.51,720.82
2018,11,8,11,15,941.0,93.0,4.35,19.4,629.0,932.1,724.1
2018,11,8,11,30,944.0,94.0,4.3,19.8,639.0,943.2,730.17
2018,11,8,11,45,934.5,96.5,4.25,20.15,637.5,948.95,732.72
2018,11,8,12,0,925.0,99.0,4.2,20.5,636.0,943.34,727.5
2018,11,8,12,15,929.0,96.5,4.1,20.75,631.0,939.79,724.0
2018,11,8,12,30,933.0,94.0,4.0,21.0,626.0,932.41,717.96
2018,11,8,12,45,945.0,88.0,3.9,21.25,616.0,916.63,706.25
2018,11,8,13,0,957.0,82.0,3.8,21.5,606.0,904.12,697.04
2018,11,8,13,15,945.5,82.0,3.65,21.7,583.0,875.59,676.52
2018,11,8,13,30,934.0,82.0,3.5,21.9,560.0,844.0,654.02
2018,11,8,13,45,917.0,81.5,3.4,22.05,529.5,810.68,630.68
2018,11,8,14,0,900.0,81.0,3.3,22.2,499.0,768.75,601.08
2018,11,8,14,15,877.0,79.5,3.1,22.15,462.0,719.42,565.89
2018,11,8,14,30,854.0,78.0,2.9,22.1,425.0,668.79,528.36
2018,11,8,14,45,821.0,75.5,2.65,22.1,382.5,609.87,482.7
2018,11,8,15,0,788.0,73.0,2.4,22.1,340.0,551.19,436.21
2018,11,8,15,15,747.0,68.5,2.4,22.1,294.5,486.77,384.93
2018,11,8,15,30,706.0,64.0,2.4,22.1,249.0,427.33,335.72
2018,11,8,15,45,629.0,58.5,1.8,20.2,200.5,350.81,272.9
2018,11,8,16,0,552.0,53.0,1.2,18.3,152.0,280.82,213.56
2018,11,8,16,15,406.0,43.5,1.25,17.4,104.5,191.76,139.78
2018,11,8,16,30,260.0,34.0,1.3,16.5,57.0,119.34,75.61
2018,11,8,16,45,150.5,20.0,1.4,15.55,31.5,57.86,0.0
2018,11,8,17,0,41.0,6.0,1.5,14.6,6.0,11.99,0.0
2018,11,8,17,15,20.5,3.0,1.5,14.25,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,110.5,11.0,1.35,7.5,16.5,28.07,0.0
2018,11,9,7,0,221.0,22.0,1.3,7.8,33.0,76.08,0.0
2018,11,9,7,15,355.5,32.5,1.2,8.7,72.0,144.98,97.04
2018,11,9,7,30,490.0,43.0,1.1,9.6,111.0,221.49,167.33
2018,11,9,7,45,567.5,50.5,1.05,10.45,157.0,287.52,226.23
2018,11,9,8,0,645.0,58.0,1.0,11.3,203.0,360.78,289.37
2018,11,9,8,15,694.0,63.0,1.0,12.05,248.5,424.07,343.0
2018,11,9,8,30,743.0,68.0,1.0,12.8,294.0,487.7,394.84
2018,11,9,8,45,776.0,72.0,1.0,13.5,337.0,546.57,440.96
2018,11,9,9,0,809.0,76.0,1.0,14.2,380.0,606.13,485.74
2018,11,9,9,15,791.5,88.5,1.1,14.85,410.0,645.38,514.39
2018,11,9,9,30,774.0,101.0,1.2,15.5,440.0,678.01,537.54
2018,11,9,9,45,738.5,119.0,1.3,16.2,460.5,699.7,551.75
2018,11,9,10,0,703.0,137.0,1.4,16.9,481.0,716.11,561.83
2018,11,9,10,15,716.0,140.5,1.4,17.35,505.5,750.36,584.43
2018,11,9,10,30,729.0,144.0,1.4,17.8,530.0,782.48,604.83
2018,11,9,10,45,738.0,146.0,1.45,18.25,547.5,807.27,620.53
2018,11,9,11,0,747.0,148.0,1.5,18.7,565.0,829.36,634.43
2018,11,9,11,15,754.0,150.0,1.5,19.05,576.5,846.89,644.91
2018,11,9,11,30,761.0,152.0,1.5,19.4,588.0,861.39,653.43
2018,11,9,11,45,763.0,152.5,1.45,19.7,591.0,866.72,655.36
2018,11,9,12,0,765.0,153.0,1.4,20.0,594.0,868.81,655.33
2018,11,9,12,15,764.5,151.5,1.4,20.25,588.5,863.24,651.1
2018,11,9,12,30,764.0,150.0,1.4,20.5,583.0,854.45,644.93
2018,11,9,12,45,759.0,147.5,1.35,20.75,569.0,837.54,632.82
2018,11,9,13,0,754.0,145.0,1.3,21.0,555.0,817.65,618.89
2018,11,9,13,15,742.5,143.0,1.3,21.05,533.5,790.16,600.94
2018,11,9,13,30,731.0,141.0,1.3,21.1,512.0,760.22,581.31
2018,11,9,13,45,706.5,138.0,1.25,21.15,480.5,717.03,551.44
2018,11,9,14,0,682.0,135.0,1.2,21.2,449.0,672.59,519.88
2018,11,9,14,15,664.0,129.0,1.15,20.9,416.0,628.6,488.91
2018,11,9,14,30,646.0,123.0,1.1,20.6,383.0,583.6,456.46
2018,11,9,14,45,612.0,116.0,1.0,20.35,343.0,526.96,414.03
2018,11,9,15,0,578.0,109.0,0.9,20.1,303.0,471.22,371.28
2018,11,9,15,15,512.0,100.0,0.9,20.1,255.0,396.81,313.34
2018,11,9,15,30,446.0,91.0,0.9,20.1,207.0,329.42,259.27
2018,11,9,15,45,340.0,77.5,0.9,18.45,156.0,245.52,192.42
2018,11,9,16,0,234.0,64.0,0.9,16.8,105.0,172.16,132.58
2018,11,9,16,15,158.5,48.0,0.9,16.15,72.0,111.35,81.55
2018,11,9,16,30,83.0,32.0,0.9,15.5,39.0,64.94,39.77
2018,11,9,16,45,45.0,18.0,0.95,14.85,21.5,26.45,0.0
2018,11,9,17,0,7.0,4.0,1.0,14.2,4.0,3.81,0.0
2018,11,9,17,15,3.5,2.0,1.0,13.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.0,6.7,8.5,11.1,0.0
2018,11,10,7,0,56.0,14.0,1.1,6.5,17.0,28.85,0.0
2018,11,10,7,15,125.0,32.0,1.1,6.9,46.5,76.56,50.15
2018,11,10,7,30,194.0,50.0,1.1,7.3,76.0,131.77,101.19
2018,11,10,7,45,256.5,68.0,1.1,7.65,116.0,186.6,149.83
2018,11,10,8,0,319.0,86.0,1.1,8.0,156.0,247.83,203.4
2018,11,10,8,15,368.0,100.5,1.25,8.55,198.0,304.6,252.58
2018,11,10,8,30,417.0,115.0,1.4,9.1,240.0,365.5,304.02
2018,11,10,8,45,454.5,125.5,1.55,9.65,279.5,418.98,348.27
2018,11,10,9,0,492.0,136.0,1.7,10.2,319.0,474.61,393.16
2018,11,10,9,15,521.0,143.5,1.65,10.9,354.5,522.96,430.18
2018,11,10,9,30,550.0,151.0,1.6,11.6,390.0,571.94,466.57
2018,11,10,9,45,573.5,156.5,1.6,12.25,421.0,614.87,497.75
2018,11,10,10,0,597.0,162.0,1.6,12.9,452.0,657.32,527.87
2018,11,10,10,15,614.5,165.5,1.6,13.65,476.5,691.91,551.36
2018,11,10,10,30,632.0,169.0,1.6,14.4,501.0,725.07,573.42
2018,11,10,10,45,643.5,169.5,1.6,15.15,517.0,752.11,590.64
2018,11,10,11,0,655.0,170.0,1.6,15.9,533.0,773.4,603.71
2018,11,10,11,15,654.0,171.5,1.6,16.35,539.0,782.51,608.48
2018,11,10,11,30,653.0,173.0,1.6,16.8,545.0,788.78,611.49
2018,11,10,11,45,662.0,173.0,1.65,17.25,551.0,799.3,618.13
2018,11,10,12,0,671.0,173.0,1.7,17.7,557.0,806.96,622.84
2018,11,10,12,15,639.0,181.5,1.75,17.85,544.0,785.04,607.44
2018,11,10,12,30,607.0,190.0,1.8,18.0,531.0,758.02,588.27
2018,11,10,12,45,561.0,200.0,1.85,18.15,509.5,722.69,562.72
2018,11,10,13,0,515.0,210.0,1.9,18.3,488.0,686.09,536.07
2018,11,10,13,15,505.0,204.5,1.85,18.3,468.5,660.79,518.03
2018,11,10,13,30,495.0,199.0,1.8,18.3,449.0,633.91,498.61
2018,11,10,13,45,480.0,191.0,1.75,18.35,422.5,599.07,473.08
2018,11,10,14,0,465.0,183.0,1.7,18.4,396.0,563.34,446.64
2018,11,10,14,15,444.0,172.5,1.5,18.05,363.5,520.03,414.03
2018,11,10,14,30,423.0,162.0,1.3,17.7,331.0,476.77,380.94
2018,11,10,14,45,395.5,149.0,1.1,17.4,294.5,427.11,342.27
2018,11,10,15,0,368.0,136.0,0.9,17.1,258.0,370.9,297.92
2018,11,10,15,15,300.0,119.0,0.9,17.1,209.5,298.75,240.23
2018,11,10,15,30,232.0,102.0,0.9,17.1,161.0,232.46,186.05
2018,11,10,15,45,180.5,83.5,0.9,15.85,124.0,177.75,141.0
2018,11,10,16,0,129.0,65.0,0.9,14.6,87.0,128.11,99.28
2018,11,10,16,15,92.0,46.0,0.9,14.2,59.5,82.79,60.35
2018,11,10,16,30,55.0,27.0,0.9,13.8,32.0,46.19,26.31
2018,11,10,16,45,32.0,14.5,0.95,13.45,17.0,20.4,0.0
2018,11,10,17,0,9.0,2.0,1.0,13.1,2.0,1.91,0.0
2018,11,10,17,15,4.5,1.0,1.0,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,9.0,2.45,5.3,11.5,8.58,0.0
2018,11,11,7,0,121.0,18.0,2.5,5.5,23.0,42.63,0.0
2018,11,11,7,15,243.0,32.5,2.75,6.4,59.0,114.05,73.81
2018,11,11,7,30,365.0,47.0,3.0,7.3,95.0,182.66,139.5
2018,11,11,7,45,451.5,56.5,3.2,8.2,139.0,247.49,198.12
2018,11,11,8,0,538.0,66.0,3.4,9.1,183.0,320.56,262.97
2018,11,11,8,15,596.5,73.0,3.45,9.95,228.5,385.33,319.86
2018,11,11,8,30,655.0,80.0,3.5,10.8,274.0,454.38,378.53
2018,11,11,8,45,698.5,83.5,3.5,11.6,317.0,514.7,428.36
2018,11,11,9,0,742.0,87.0,3.5,12.4,360.0,576.8,477.95
2018,11,11,9,15,760.0,93.0,3.4,13.2,396.5,626.37,515.66
2018,11,11,9,30,778.0,99.0,3.3,14.0,433.0,674.96,551.34
2018,11,11,9,45,786.5,104.0,3.2,14.8,462.5,714.16,578.24
2018,11,11,10,0,795.0,109.0,3.1,15.6,492.0,751.18,602.32
2018,11,11,10,15,803.5,110.0,2.95,16.2,513.5,781.11,620.9
2018,11,11,10,30,812.0,111.0,2.8,16.8,535.0,808.42,637.29
2018,11,11,10,45,748.0,122.5,2.65,17.45,522.5,785.3,617.18
2018,11,11,11,0,684.0,134.0,2.5,18.1,510.0,756.78,593.83
2018,11,11,11,15,737.5,126.0,2.45,18.45,537.5,801.71,624.68
2018,11,11,11,30,791.0,118.0,2.4,18.8,565.0,844.39,652.88
2018,11,11,11,45,760.5,120.5,2.35,19.2,551.5,824.01,636.68
2018,11,11,12,0,730.0,123.0,2.3,19.6,538.0,800.37,618.9
2018,11,11,12,15,724.5,122.0,2.3,19.8,530.0,791.24,612.37
2018,11,11,12,30,719.0,121.0,2.3,20.0,522.0,779.19,603.76
2018,11,11,12,45,679.0,129.0,2.35,20.2,500.5,745.78,580.4
2018,11,11,13,0,639.0,137.0,2.4,20.4,479.0,710.38,555.66
2018,11,11,13,15,719.5,122.0,2.35,20.45,493.0,744.84,581.01
2018,11,11,13,30,800.0,107.0,2.3,20.5,507.0,772.68,600.96
2018,11,11,13,45,803.0,102.5,2.25,20.5,485.5,747.16,583.11
2018,11,11,14,0,806.0,98.0,2.2,20.5,464.0,718.59,563.46
2018,11,11,14,15,786.0,94.5,2.1,20.35,429.0,672.33,530.21
2018,11,11,14,30,766.0,91.0,2.0,20.2,394.0,624.89,494.75
2018,11,11,14,45,737.5,86.0,1.9,20.05,354.0,569.64,452.59
2018,11,11,15,0,709.0,81.0,1.8,19.9,314.0,514.59,409.45
2018,11,11,15,15,665.5,75.0,1.8,19.9,270.0,451.12,358.67
2018,11,11,15,30,622.0,69.0,1.8,19.9,226.0,390.03,308.12
2018,11,11,15,45,558.0,61.0,1.4,18.1,181.5,320.91,250.85
2018,11,11,16,0,494.0,53.0,1.0,16.3,137.0,257.18,196.27
2018,11,11,16,15,392.5,42.5,1.1,15.65,96.0,185.04,134.44
2018,11,11,16,30,291.0,32.0,1.2,15.0,55.0,122.09,71.42
2018,11,11,16,45,164.0,19.0,1.25,14.4,30.0,51.7,0.0
2018,11,11,17,0,37.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,11,11,17,15,18.5,3.0,1.3,13.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,1.65,5.1,11.0,8.1,0.0
2018,11,12,7,0,136.0,17.0,1.6,5.3,22.0,44.6,0.0
2018,11,12,7,15,257.0,30.5,1.7,6.4,57.0,113.83,70.86
2018,11,12,7,30,378.0,44.0,1.8,7.5,92.0,183.4,138.88
2018,11,12,7,45,455.5,54.0,1.9,8.6,135.0,245.61,195.13
2018,11,12,8,0,533.0,64.0,2.0,9.7,178.0,315.24,256.42
2018,11,12,8,15,583.5,72.0,2.1,10.55,221.5,376.77,310.11
2018,11,12,8,30,634.0,80.0,2.2,11.4,265.0,441.88,364.98
2018,11,12,8,45,668.0,86.0,2.3,12.2,306.0,498.47,411.38
2018,11,12,9,0,702.0,92.0,2.4,13.0,347.0,556.19,457.13
2018,11,12,9,15,716.5,99.0,2.35,13.75,382.0,602.97,492.38
2018,11,12,9,30,731.0,106.0,2.3,14.5,417.0,648.63,525.58
2018,11,12,9,45,734.0,114.0,2.25,15.2,445.5,685.66,551.29
2018,11,12,10,0,737.0,122.0,2.2,15.9,474.0,720.32,574.17
2018,11,12,10,15,751.5,124.0,2.15,16.5,498.5,754.7,596.35
2018,11,12,10,30,766.0,126.0,2.1,17.1,523.0,786.94,616.62
2018,11,12,10,45,776.0,128.0,2.1,17.65,541.0,813.08,632.86
2018,11,12,11,0,786.0,130.0,2.1,18.2,559.0,836.49,647.14
2018,11,12,11,15,792.0,130.5,2.0,18.75,569.0,851.82,654.86
2018,11,12,11,30,798.0,131.0,1.9,19.3,579.0,864.01,660.46
2018,11,12,11,45,801.0,130.0,1.85,19.85,581.0,868.61,661.44
2018,11,12,12,0,804.0,129.0,1.8,20.4,583.0,869.89,660.35
2018,11,12,12,15,790.0,132.5,1.7,20.7,574.5,858.44,650.86
2018,11,12,12,30,776.0,136.0,1.6,21.0,566.0,843.82,639.49
2018,11,12,12,45,754.0,139.5,1.55,21.3,549.0,819.46,622.19
2018,11,12,13,0,732.0,143.0,1.5,21.6,532.0,792.51,603.3
2018,11,12,13,15,723.0,139.0,1.4,21.65,511.0,765.48,584.45
2018,11,12,13,30,714.0,135.0,1.3,21.7,490.0,736.0,563.9
2018,11,12,13,45,700.0,130.5,1.2,21.75,462.5,699.91,538.38
2018,11,12,14,0,686.0,126.0,1.1,21.8,435.0,662.05,510.97
2018,11,12,14,15,664.0,121.0,1.0,21.55,401.5,616.57,478.22
2018,11,12,14,30,642.0,116.0,0.9,21.3,368.0,570.36,444.32
2018,11,12,14,45,611.0,108.5,0.8,21.0,329.0,515.63,403.45
2018,11,12,15,0,580.0,101.0,0.7,20.7,290.0,461.59,362.07
2018,11,12,15,15,534.5,92.5,0.7,20.7,248.0,400.02,313.98
2018,11,12,15,30,489.0,84.0,0.7,20.7,206.0,340.47,266.0
2018,11,12,15,45,425.5,72.5,0.8,19.2,163.5,275.25,213.8
2018,11,12,16,0,362.0,61.0,0.9,17.7,121.0,215.97,164.46
2018,11,12,16,15,266.0,46.0,0.9,17.1,82.5,148.86,107.67
2018,11,12,16,30,170.0,31.0,0.9,16.5,44.0,90.15,50.37
2018,11,12,16,45,93.5,17.0,0.95,15.95,23.5,35.29,0.0
2018,11,12,17,0,17.0,3.0,1.0,15.4,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.0,15.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.25,7.6,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.2,7.6,9.0,10.65,0.0
2018,11,13,7,15,9.0,20.0,1.2,8.0,20.5,21.83,9.56
2018,11,13,7,30,8.0,31.0,1.2,8.4,32.0,31.53,20.72
2018,11,13,7,45,4.0,44.0,1.15,8.8,44.5,43.19,31.45
2018,11,13,8,0,0.0,57.0,1.1,9.2,57.0,54.38,41.49
2018,11,13,8,15,7.0,79.5,1.4,9.85,81.5,80.77,64.34
2018,11,13,8,30,14.0,102.0,1.7,10.5,106.0,107.98,87.63
2018,11,13,8,45,23.0,119.5,1.95,11.15,127.5,131.44,107.47
2018,11,13,9,0,32.0,137.0,2.2,11.8,149.0,163.3,134.1
2018,11,13,9,15,26.0,144.5,2.2,12.45,154.5,167.75,137.15
2018,11,13,9,30,20.0,152.0,2.2,13.1,160.0,163.6,133.0
2018,11,13,9,45,23.5,159.5,2.15,13.75,170.0,173.92,141.09
2018,11,13,10,0,27.0,167.0,2.1,14.4,180.0,193.76,156.83
2018,11,13,10,15,68.5,191.5,2.1,15.0,226.5,254.57,206.7
2018,11,13,10,30,110.0,216.0,2.1,15.6,273.0,329.94,266.75
2018,11,13,10,45,89.0,223.5,2.05,16.2,270.5,310.63,249.71
2018,11,13,11,0,68.0,231.0,2.0,16.8,268.0,302.69,241.98
2018,11,13,11,15,59.5,232.0,2.0,16.95,264.5,296.95,236.94
2018,11,13,11,30,51.0,233.0,2.0,17.1,261.0,290.99,231.74
2018,11,13,11,45,69.5,235.0,1.95,17.25,273.5,309.39,246.61
2018,11,13,12,0,88.0,237.0,1.9,17.4,286.0,327.74,261.27
2018,11,13,12,15,52.5,217.5,1.75,17.35,246.5,273.98,217.93
2018,11,13,12,30,17.0,198.0,1.6,17.3,207.0,209.56,165.94
2018,11,13,12,45,23.0,201.5,1.45,17.2,213.5,218.54,173.58
2018,11,13,13,0,29.0,205.0,1.3,17.1,220.0,239.31,190.28
2018,11,13,13,15,72.5,202.0,1.15,16.95,238.0,270.86,216.72
2018,11,13,13,30,116.0,199.0,1.0,16.8,256.0,312.18,250.19
2018,11,13,13,45,133.5,195.0,0.9,16.7,257.0,318.15,255.09
2018,11,13,14,0,151.0,191.0,0.8,16.6,258.0,322.84,259.11
2018,11,13,14,15,254.0,163.0,0.75,16.2,266.0,366.54,295.66
2018,11,13,14,30,357.0,135.0,0.7,15.8,274.0,402.03,324.55
2018,11,13,14,45,433.5,115.0,0.65,15.45,266.5,410.68,331.52
2018,11,13,15,0,510.0,95.0,0.6,15.1,259.0,411.53,331.7
2018,11,13,15,15,399.0,90.5,0.6,15.1,208.0,324.67,261.68
2018,11,13,15,30,288.0,86.0,0.6,15.1,157.0,247.33,198.44
2018,11,13,15,45,252.0,71.5,0.75,14.3,124.5,200.57,159.41
2018,11,13,16,0,216.0,57.0,0.9,13.5,92.0,157.18,121.82
2018,11,13,16,15,166.5,42.0,0.95,13.15,64.0,106.74,77.69
2018,11,13,16,30,117.0,27.0,1.0,12.8,36.0,70.95,37.86
2018,11,13,16,45,66.5,14.5,1.05,12.5,19.0,27.35,0.0
2018,11,13,17,0,16.0,2.0,1.1,12.2,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.3,4.65,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.3,4.7,15.0,24.92,0.0
2018,11,14,7,15,139.0,29.5,1.3,5.4,43.5,80.21,45.02
2018,11,14,7,30,217.0,46.0,1.3,6.1,72.0,133.92,101.37
2018,11,14,7,45,280.5,62.5,1.25,6.8,111.0,187.98,150.11
2018,11,14,8,0,344.0,79.0,1.2,7.5,150.0,248.58,203.46
2018,11,14,8,15,391.5,92.5,1.35,8.25,190.5,304.23,252.08
2018,11,14,8,30,439.0,106.0,1.5,9.0,231.0,363.82,302.73
2018,11,14,8,45,473.0,116.5,1.7,9.7,269.5,415.83,346.15
2018,11,14,9,0,507.0,127.0,1.9,10.4,308.0,469.64,389.89
2018,11,14,9,15,549.5,131.5,1.9,11.15,346.0,523.55,432.0
2018,11,14,9,30,592.0,136.0,1.9,11.9,384.0,579.01,474.08
2018,11,14,9,45,632.5,136.0,1.9,12.7,418.0,632.73,513.59
2018,11,14,10,0,673.0,136.0,1.9,13.5,452.0,684.0,550.32
2018,11,14,10,15,690.0,138.0,2.05,14.3,476.5,718.77,574.87
2018,11,14,10,30,707.0,140.0,2.2,15.1,501.0,751.69,597.17
2018,11,14,10,45,719.5,141.5,2.3,15.9,519.0,778.27,614.34
2018,11,14,11,0,732.0,143.0,2.4,16.7,537.0,802.36,629.7
2018,11,14,11,15,736.5,143.5,2.45,17.2,545.5,815.88,637.86
2018,11,14,11,30,741.0,144.0,2.5,17.7,554.0,826.41,644.09
2018,11,14,11,45,744.0,143.0,2.5,18.25,556.0,830.91,645.69
2018,11,14,12,0,747.0,142.0,2.5,18.8,558.0,832.29,645.29
2018,11,14,12,15,727.5,147.0,2.45,19.1,548.5,818.0,634.25
2018,11,14,12,30,708.0,152.0,2.4,19.4,539.0,800.77,621.42
2018,11,14,12,45,679.5,156.0,2.4,19.65,520.5,772.2,601.13
2018,11,14,13,0,651.0,160.0,2.4,19.9,502.0,741.4,579.12
2018,11,14,13,15,639.5,156.0,2.35,19.95,481.0,714.03,559.5
2018,11,14,13,30,628.0,152.0,2.3,20.0,460.0,684.57,538.18
2018,11,14,13,45,611.5,147.0,2.2,20.05,433.0,644.88,508.97
2018,11,14,14,0,595.0,142.0,2.1,20.1,406.0,607.89,481.36
2018,11,14,14,15,571.5,135.5,1.9,19.75,373.5,563.4,447.93
2018,11,14,14,30,548.0,129.0,1.7,19.4,341.0,518.73,413.79
2018,11,14,14,45,516.0,120.0,1.45,19.1,303.5,466.18,372.66
2018,11,14,15,0,484.0,111.0,1.2,18.8,266.0,414.85,331.63
2018,11,14,15,15,416.5,99.5,1.2,18.8,219.5,343.82,274.82
2018,11,14,15,30,349.0,88.0,1.2,18.8,173.0,278.23,221.07
2018,11,14,15,45,306.0,73.5,1.1,17.15,137.0,225.54,177.48
2018,11,14,16,0,263.0,59.0,1.0,15.5,101.0,176.87,135.89
2018,11,14,16,15,193.0,42.5,1.0,15.05,68.0,121.77,88.15
2018,11,14,16,30,123.0,26.0,1.0,14.6,35.0,70.86,35.29
2018,11,14,16,45,65.0,13.5,1.0,14.15,18.0,26.06,0.0
2018,11,14,17,0,7.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.95,13.6,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.4,5.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.4,5.0,11.0,17.88,0.0
2018,11,15,7,15,109.5,27.0,1.4,5.7,38.0,64.24,32.32
2018,11,15,7,30,178.0,44.0,1.4,6.4,65.0,119.11,89.53
2018,11,15,7,45,242.0,61.0,1.45,7.1,102.5,171.68,136.8
2018,11,15,8,0,306.0,78.0,1.5,7.8,140.0,230.87,189.0
2018,11,15,8,15,356.5,92.0,1.7,8.4,180.5,286.45,237.82
2018,11,15,8,30,407.0,106.0,1.9,9.0,221.0,346.34,289.21
2018,11,15,8,45,446.5,116.5,2.05,9.6,259.5,399.89,334.2
2018,11,15,9,0,486.0,127.0,2.2,10.2,298.0,455.81,379.96
2018,11,15,9,15,513.0,135.0,2.2,10.85,332.5,502.71,416.88
2018,11,15,9,30,540.0,143.0,2.2,11.5,367.0,550.12,453.23
2018,11,15,9,45,560.0,149.5,2.15,12.2,396.5,590.95,483.24
2018,11,15,10,0,580.0,156.0,2.1,12.9,426.0,631.14,512.02
2018,11,15,10,15,597.5,160.0,2.15,13.55,450.5,665.59,536.55
2018,11,15,10,30,615.0,164.0,2.2,14.2,475.0,698.68,559.71
2018,11,15,10,45,628.0,165.5,2.25,14.9,492.5,723.57,576.47
2018,11,15,11,0,641.0,167.0,2.3,15.6,510.0,750.54,594.5
2018,11,15,11,15,648.5,168.0,2.3,16.05,520.0,766.25,604.49
2018,11,15,11,30,656.0,169.0,2.3,16.5,530.0,779.31,612.47
2018,11,15,11,45,660.5,168.0,2.25,16.95,532.5,784.94,614.84
2018,11,15,12,0,665.0,167.0,2.2,17.4,535.0,787.71,615.35
2018,11,15,12,15,640.5,173.0,2.15,17.55,524.5,770.16,602.07
2018,11,15,12,30,616.0,179.0,2.1,17.7,514.0,746.97,584.66
2018,11,15,12,45,580.0,185.5,2.1,17.9,495.0,716.71,562.16
2018,11,15,13,0,544.0,192.0,2.1,18.1,476.0,684.95,538.5
2018,11,15,13,15,533.5,187.0,2.05,18.15,456.5,659.56,520.09
2018,11,15,13,30,523.0,182.0,2.0,18.2,437.0,632.53,500.29
2018,11,15,13,45,508.0,174.5,1.95,18.3,410.5,597.87,474.6
2018,11,15,14,0,493.0,167.0,1.9,18.4,384.0,562.24,447.91
2018,11,15,14,15,471.0,158.0,1.7,18.05,352.5,519.4,415.4
2018,11,15,14,30,449.0,149.0,1.5,17.7,321.0,476.57,382.39
2018,11,15,14,45,419.5,137.5,1.3,17.35,285.0,426.75,343.33
2018,11,15,15,0,390.0,126.0,1.1,17.0,249.0,378.19,304.48
2018,11,15,15,15,349.5,111.5,1.1,17.0,210.0,322.25,259.2
2018,11,15,15,30,309.0,97.0,1.1,17.0,171.0,262.72,210.06
2018,11,15,15,45,253.5,79.5,1.1,15.4,132.0,204.08,161.62
2018,11,15,16,0,198.0,62.0,1.1,13.8,93.0,150.77,116.49
2018,11,15,16,15,138.0,42.5,1.1,13.35,61.0,98.98,71.51
2018,11,15,16,30,78.0,23.0,1.1,12.9,29.0,50.36,22.26
2018,11,15,16,45,41.0,12.0,1.1,12.45,15.0,19.74,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,11.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,4.0,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,4.1,12.0,21.39,0.0
2018,11,16,7,15,140.5,26.5,1.35,4.95,40.0,75.39,34.73
2018,11,16,7,30,227.0,42.0,1.4,5.8,68.0,131.93,98.57
2018,11,16,7,45,299.5,56.5,1.5,6.65,106.5,187.19,148.81
2018,11,16,8,0,372.0,71.0,1.6,7.5,145.0,250.0,204.41
2018,11,16,8,15,425.5,82.0,1.7,8.15,185.5,306.74,254.47
2018,11,16,8,30,479.0,93.0,1.8,8.8,226.0,367.96,307.01
2018,11,16,8,45,518.5,101.0,1.9,9.45,265.0,421.75,352.15
2018,11,16,9,0,558.0,109.0,2.0,10.1,304.0,477.73,397.77
2018,11,16,9,15,566.5,120.5,1.95,10.85,336.0,519.49,429.89
2018,11,16,9,30,575.0,132.0,1.9,11.6,368.0,560.2,460.17
2018,11,16,9,45,569.0,145.0,1.9,12.35,393.0,591.0,482.0
2018,11,16,10,0,563.0,158.0,1.9,13.1,418.0,619.47,501.53
2018,11,16,10,15,580.5,162.0,1.9,13.75,442.0,653.42,525.48
2018,11,16,10,30,598.0,166.0,1.9,14.4,466.0,686.09,547.99
2018,11,16,10,45,611.0,167.5,1.9,15.0,483.0,710.63,564.34
2018,11,16,11,0,624.0,169.0,1.9,15.6,500.0,733.22,579.14
2018,11,16,11,15,632.0,169.0,1.85,16.05,509.5,751.82,590.73
2018,11,16,11,30,640.0,169.0,1.8,16.5,519.0,764.15,597.9
2018,11,16,11,45,644.5,168.0,1.75,16.95,521.5,769.73,600.21
2018,11,16,12,0,649.0,167.0,1.7,17.4,524.0,772.53,600.67
2018,11,16,12,15,656.5,162.5,1.65,17.7,520.5,771.33,598.78
2018,11,16,12,30,664.0,158.0,1.6,18.0,517.0,767.19,595.01
2018,11,16,12,45,672.0,151.5,1.5,18.3,507.0,758.34,587.58
2018,11,16,13,0,680.0,145.0,1.4,18.6,497.0,746.46,578.19
2018,11,16,13,15,670.5,141.0,1.35,18.7,477.0,720.32,559.78
2018,11,16,13,30,661.0,137.0,1.3,18.8,457.0,691.94,539.54
2018,11,16,13,45,646.5,133.0,1.2,18.95,431.0,657.75,514.2
2018,11,16,14,0,632.0,129.0,1.1,19.1,405.0,621.95,487.48
2018,11,16,14,15,609.0,123.0,1.0,18.95,372.5,576.88,454.13
2018,11,16,14,30,586.0,117.0,0.9,18.8,340.0,531.31,419.84
2018,11,16,14,45,554.5,109.5,0.75,18.65,303.0,476.25,377.37
2018,11,16,15,0,523.0,102.0,0.6,18.5,266.0,425.51,337.2
2018,11,16,15,15,477.5,92.0,0.6,18.5,225.5,366.09,290.04
2018,11,16,15,30,432.0,82.0,0.6,18.5,185.0,309.87,244.03
2018,11,16,15,45,360.0,69.5,0.6,17.3,143.5,243.31,189.74
2018,11,16,16,0,288.0,57.0,0.6,16.1,102.0,183.66,139.77
2018,11,16,16,15,179.0,41.0,0.6,15.75,66.0,115.81,82.68
2018,11,16,16,30,70.0,25.0,0.6,15.4,30.0,50.99,20.56
2018,11,16,16,45,39.0,13.0,0.6,15.05,15.5,20.27,0.0
2018,11,16,17,0,8.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.6,14.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.75,6.5,6.0,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.7,6.5,12.0,23.3,0.0
2018,11,17,7,15,163.5,25.5,0.75,6.95,40.5,79.3,30.92
2018,11,17,7,30,263.0,40.0,0.8,7.4,69.0,140.48,103.24
2018,11,17,7,45,342.0,52.5,0.8,7.85,108.0,197.48,155.13
2018,11,17,8,0,421.0,65.0,0.8,8.3,147.0,262.73,212.46
2018,11,17,8,15,477.5,74.0,0.85,8.85,188.0,322.63,264.59
2018,11,17,8,30,534.0,83.0,0.9,9.4,229.0,386.23,318.3
2018,11,17,8,45,574.0,89.5,0.95,10.0,268.5,441.86,364.03
2018,11,17,9,0,614.0,96.0,1.0,10.6,308.0,499.34,409.77
2018,11,17,9,15,659.0,97.5,0.95,11.4,346.5,555.97,452.5
2018,11,17,9,30,704.0,99.0,0.9,12.2,385.0,613.77,494.52
2018,11,17,9,45,746.0,96.0,0.9,13.05,419.5,664.88,530.71
2018,11,17,10,0,788.0,93.0,0.9,13.9,454.0,712.15,561.68
2018,11,17,10,15,800.5,95.0,0.9,14.5,478.0,745.89,582.94
2018,11,17,10,30,813.0,97.0,0.9,15.1,502.0,777.28,602.4
2018,11,17,10,45,821.0,98.5,0.85,15.75,519.5,801.85,616.09
2018,11,17,11,0,829.0,100.0,0.8,16.4,537.0,823.5,627.68
2018,11,17,11,15,833.5,100.5,0.75,16.8,546.5,837.98,634.95
2018,11,17,11,30,838.0,101.0,0.7,17.2,556.0,849.2,640.14
2018,11,17,11,45,838.5,101.0,0.65,17.6,557.5,853.09,640.54
2018,11,17,12,0,839.0,101.0,0.6,18.0,559.0,853.56,638.9
2018,11,17,12,15,806.5,111.0,0.65,18.2,547.5,833.99,626.46
2018,11,17,12,30,774.0,121.0,0.7,18.4,536.0,816.74,615.88
2018,11,17,12,45,728.0,132.0,0.7,18.55,515.0,781.84,592.59
2018,11,17,13,0,682.0,143.0,0.7,18.7,494.0,744.64,567.83
